Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,11.1,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,19.91,8.4
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,28.98,19.94
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,34.75,25.81
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,40.52,31.37
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,55.45,45.11
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,77.82,65.4
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,88.38,74.95
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,98.83,84.28
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,90.34,76.38
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,80.88,67.65
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,110.74,94.21
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,143.92,114.58
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,162.18,127.72
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,180.38,142.22
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,196.28,155.63
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,212.14,169.34
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,225.16,180.48
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,238.04,191.49
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,247.53,200.03
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,256.65,208.22
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,262.3,213.59
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,267.43,218.5
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,268.98,220.44
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,269.93,221.87
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,267.51,220.57
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,264.45,218.73
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,256.71,212.94
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,248.21,206.47
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,235.62,196.51
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,222.19,185.7
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,204.27,171.01
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,185.53,155.23
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,160.73,133.73
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,134.98,110.86
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,101.71,80.81
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,65.5,44.18
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,22.13,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,10.24,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,20.39,8.53
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,30.58,21.12
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,42.95,32.89
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,54.46,43.64
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,64.99,53.32
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,75.25,62.59
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,83.93,70.27
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,92.39,77.64
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,104.83,88.42
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,120.45,101.88
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,120.69,101.91
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,141.59,106.71
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,132.01,100.06
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,101.66,80.68
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,119.68,95.62
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,138.3,110.98
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,201.97,160.22
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,281.15,223.13
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,301.95,241.31
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,323.17,260.0
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,335.3,270.89
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,346.26,280.64
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,353.83,288.04
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,360.23,294.4
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,481.59,395.05
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,603.57,494.31
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,608.13,499.33
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,609.13,501.9
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,601.69,496.77
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,590.79,488.5
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,566.39,469.28
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,538.85,446.56
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,498.85,412.32
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,452.13,370.99
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,375.26,304.14
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,299.23,219.9
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,120.81,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,20.34,8.23
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,31.57,21.65
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,44.24,33.66
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,56.57,45.16
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,69.67,57.09
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,81.38,67.59
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,91.33,76.48
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,101.03,85.05
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,106.51,89.62
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,114.7,96.51
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,113.73,95.5
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,130.07,93.34
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,168.81,120.72
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,198.74,146.17
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,215.63,164.44
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,223.86,175.52
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,260.0,203.35
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,302.74,237.59
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,305.29,242.88
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,296.63,238.21
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,182.38,146.79
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,49.73,36.44
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,149.05,120.27
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,266.73,217.82
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,236.81,193.47
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,214.45,175.25
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,166.73,135.77
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,108.41,86.63
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,98.27,78.25
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,88.05,69.68
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,76.12,59.69
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,64.03,49.4
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,51.15,38.2
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,37.94,26.63
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,25.63,15.8
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,14.84,5.74
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,8.54,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,19.6,7.65
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,30.95,21.04
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,43.68,33.04
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,56.08,44.55
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,67.13,54.61
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,77.9,64.22
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,87.7,72.94
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,97.24,81.33
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,75.91,62.2
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,50.53,39.49
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,71.59,58.08
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,91.39,72.02
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,96.14,75.74
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,100.91,79.47
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,154.92,121.23
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,218.48,171.07
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,248.09,194.31
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,285.66,224.86
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,191.37,152.05
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,78.13,60.19
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,66.43,50.49
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,54.73,40.7
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,87.81,68.53
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,122.84,97.83
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,205.53,167.77
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,300.1,246.53
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,355.24,293.61
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,400.06,332.52
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,501.26,416.15
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,579.89,480.37
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,559.22,463.45
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,531.99,441.04
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,483.64,399.77
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,433.44,355.41
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,355.49,288.17
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,278.48,209.48
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,141.23,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,12.8,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,19.75,7.72
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,27.18,17.79
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,32.57,23.23
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,37.97,28.41
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,44.42,34.4
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,47.56,37.31
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,69.65,57.14
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,96.22,80.77
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,108.54,91.37
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,121.3,102.26
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,85.94,70.95
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,43.04,31.24
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,83.65,65.68
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,121.91,97.73
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,132.84,106.55
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,144.4,115.96
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,118.67,94.61
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,91.15,71.67
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,49.32,36.45
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,7.43,0.72
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,99.27,78.97
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,197.29,160.96
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,147.84,120.05
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,103.05,82.53
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,166.25,136.74
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,230.46,191.28
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,141.19,116.11
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,49.69,37.36
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,45.1,33.5
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,40.52,29.58
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,35.11,24.96
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,29.72,20.29
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,24.33,15.51
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,18.95,10.7
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,13.57,5.88
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,8.21,0.87
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,4.1,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.71,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,8.63,0.18
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,15.65,7.85
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,24.35,15.96
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,33.07,24.02
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,42.61,32.77
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,51.76,41.08
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,60.07,48.56
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,68.31,55.89
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,44.27,34.27
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,18.97,11.47
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,40.54,30.82
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,62.23,47.79
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,119.4,92.79
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,187.26,145.47
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,206.56,161.48
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,226.35,178.5
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,172.03,137.21
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,104.21,82.9
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,169.54,137.05
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,239.99,195.16
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,287.59,234.55
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,343.31,280.96
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,184.6,151.82
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,7.42,0.74
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,9.07,2.19
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,10.72,3.63
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,57.62,44.26
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,111.04,90.28
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,100.93,81.71
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,90.74,73.07
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,78.32,62.53
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,65.7,51.67
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,52.86,40.36
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,39.71,28.68
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,26.87,17.27
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,15.66,6.96
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,7.81,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,9.39,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,22.54,9.87
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,35.91,25.71
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,45.49,35.13
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,54.94,44.1
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,59.24,48.27
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,66.26,54.73
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,60.13,49.2
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,54.9,44.43
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,58.25,47.3
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,56.95,45.95
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,57.85,46.67
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,92.41,52.43
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,143.45,80.93
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,194.65,120.0
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,248.21,166.53
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,296.31,210.75
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,341.87,253.65
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,386.01,295.19
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,384.31,303.01
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,352.78,283.64
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,441.68,355.62
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,530.53,427.49
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,467.61,380.29
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,370.07,303.2
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,393.23,324.15
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,416.67,344.92
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,387.45,322.46
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,355.15,297.09
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,342.51,287.59
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,328.45,276.58
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,308.34,260.51
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,286.71,242.66
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,382.43,322.54
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,465.26,386.57
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,391.59,321.56
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,318.44,249.17
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,163.93,26.2
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,13.66,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,19.34,7.79
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,27.89,18.84
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,33.37,24.4
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,38.87,29.68
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,42.04,32.68
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,45.27,35.62
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,70.51,58.27
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,102.24,86.26
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,90.35,75.4
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,83.9,69.46
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,110.18,92.47
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,146.1,115.88
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,163.58,126.65
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,189.86,145.44
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,217.57,164.97
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,254.35,193.19
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,311.02,233.41
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,384.33,289.96
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,424.84,326.51
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,463.23,360.56
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,497.01,390.35
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,527.35,416.64
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,485.3,386.44
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,410.92,330.05
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,350.44,283.53
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,271.49,220.41
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,345.39,282.81
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,423.72,346.82
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,394.44,323.99
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,376.94,310.71
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,355.11,294.05
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,331.58,275.43
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,298.3,247.52
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,263.92,217.79
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,215.57,175.79
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,166.77,129.58
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,82.72,20.24
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.41,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,11.94,2.61
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,20.64,12.31
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,30.97,22.03
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,40.93,31.33
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,50.81,40.47
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,60.59,49.41
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,69.92,57.83
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,79.16,66.07
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,96.96,81.73
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,114.24,96.73
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,120.05,101.67
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,127.14,102.7
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,153.15,120.53
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,191.49,147.96
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,180.09,142.39
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,157.1,126.82
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,125.83,101.05
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,91.97,72.81
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,95.45,75.78
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,99.0,78.77
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,99.68,79.21
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,100.39,79.71
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,101.17,80.42
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,102.03,81.23
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,69.38,53.74
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,38.05,27.13
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,63.06,48.62
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,91.07,72.53
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,83.01,65.75
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,74.91,58.95
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,65.26,50.85
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,55.53,42.55
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,45.17,33.5
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,34.75,24.31
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,25.19,15.79
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,15.66,7.14
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,7.81,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,10.24,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,18.14,7.03
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,26.39,17.43
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,34.21,25.01
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,39.67,30.23
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,43.22,33.58
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,46.8,36.82
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,48.99,38.81
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,51.21,40.77
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,52.58,41.85
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,53.99,42.94
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,91.54,76.0
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,146.53,114.56
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,165.97,122.38
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,201.82,144.44
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,180.99,136.64
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,140.3,111.53
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,142.93,113.79
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,145.56,115.96
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,94.78,74.14
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,42.25,30.23
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,41.83,29.93
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,41.41,29.6
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,62.25,47.24
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,83.59,65.21
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,44.3,32.13
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,5.77,0.0
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,21.05,12.47
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,36.38,25.72
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,33.05,22.89
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,29.72,20.07
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,25.98,16.91
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,22.25,13.71
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,18.11,10.11
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,13.98,6.47
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,10.27,3.13
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,6.83,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,19.49,8.02
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,31.76,21.96
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,45.14,34.5
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,58.29,46.57
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,70.85,57.93
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,83.17,68.86
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,94.34,78.71
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,105.26,88.19
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,112.01,93.73
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,121.58,101.65
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,116.28,96.82
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,129.89,93.07
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,164.63,113.37
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,200.24,139.38
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,228.31,166.65
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,245.16,184.99
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,270.68,205.81
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,297.59,227.76
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,330.29,254.33
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,372.14,288.22
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,372.04,291.05
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,373.54,294.74
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,383.44,304.15
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,392.01,312.35
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,400.74,321.01
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,408.35,328.77
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,403.88,326.29
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,397.55,322.33
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,386.19,314.27
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,373.15,304.68
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,354.1,290.67
2016,1,11,15,30,288.0,101.0,0.7,14.0,179.0,333.39,274.83
