Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,119.9,66.98
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,176.08,102.52
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,232.24,148.44
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,287.63,198.79
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,342.16,250.22
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,394.38,299.59
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,444.65,346.47
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,490.95,389.66
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,534.92,429.89
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,573.32,464.67
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,608.26,495.77
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,639.84,524.34
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,668.19,549.82
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,693.49,571.29
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,711.28,586.62
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,722.94,596.44
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,730.78,602.7
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,730.44,602.84
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,726.29,600.11
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,711.13,589.23
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,692.36,575.24
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,667.12,554.86
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,638.81,531.17
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,583.89,486.43
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,526.86,437.78
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,453.1,372.62
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,361.82,276.95
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,184.93,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,4.69,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,9.05,0.0
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,18.98,10.97
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,28.93,20.45
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,40.24,31.05
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,51.3,41.32
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,62.26,51.25
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,73.1,60.9
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,83.13,69.79
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,93.05,78.49
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,115.5,98.22
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,139.15,118.77
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,137.73,117.24
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,145.29,117.8
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,171.04,136.63
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,208.51,164.96
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,240.84,187.88
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,285.54,222.34
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,316.15,248.45
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,348.88,276.6
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,373.33,298.37
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,397.16,319.41
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,416.83,336.41
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,435.41,352.3
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,543.44,440.36
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,645.38,522.85
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,668.52,542.44
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,688.34,559.85
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,700.25,570.33
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,708.53,577.09
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,711.39,580.08
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,710.67,580.47
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,697.41,569.76
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,680.68,556.17
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,653.96,534.42
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,624.29,509.53
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,571.3,468.05
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,516.4,422.9
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,440.27,358.19
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,358.91,275.74
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,179.46,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,9.39,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,18.24,5.86
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,25.44,16.67
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,32.61,23.75
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,40.79,31.47
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,46.04,36.37
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,49.37,39.39
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,52.7,42.3
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,55.11,44.3
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,57.51,46.27
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,60.46,48.69
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,63.35,51.03
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,64.39,51.83
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,117.59,65.56
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,171.67,100.22
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,225.94,143.61
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,283.26,193.6
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,334.75,240.13
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,383.75,284.84
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,431.44,327.84
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,476.54,367.74
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,519.65,405.05
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,463.97,365.74
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,368.38,292.39
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,420.65,334.86
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,468.61,372.96
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,588.08,466.52
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,694.64,548.42
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,591.02,470.51
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,452.18,364.64
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,403.22,327.7
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,336.52,275.31
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,318.48,262.13
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,299.47,247.55
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,275.27,228.27
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,249.92,207.61
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,217.47,180.89
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,184.06,152.4
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,141.15,114.5
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,96.56,72.59
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,45.44,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,9.39,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,18.23,6.62
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,25.46,16.67
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,35.58,26.3
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,40.43,30.97
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,45.29,35.46
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,48.26,38.11
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,51.25,40.68
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,53.32,42.37
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,55.4,44.03
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,58.75,46.78
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,62.01,49.43
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,64.25,51.29
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,118.87,65.0
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,179.31,104.78
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,232.89,147.34
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,285.64,193.37
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,337.71,240.04
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,387.47,284.96
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,435.82,328.05
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,480.81,367.17
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,523.71,403.52
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,562.4,435.26
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,598.49,464.16
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,629.9,489.77
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,658.19,512.61
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,679.46,530.04
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,697.2,544.73
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,708.74,555.28
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,722.81,567.32
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,721.15,567.73
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,715.69,565.63
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,644.98,515.33
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,565.72,457.56
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,529.33,430.43
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,486.0,396.75
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,439.52,360.75
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,392.19,322.07
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,321.98,262.71
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,253.48,197.95
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,128.61,15.36
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,10.67,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,20.78,9.14
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,29.16,20.0
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,37.44,28.05
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,42.52,32.94
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,47.59,37.64
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,51.24,40.91
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,59.79,48.48
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,61.97,50.24
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,64.18,51.99
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,64.14,51.62
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,64.23,51.36
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,68.29,54.71
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,123.6,67.83
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,184.97,108.6
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,239.83,152.37
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,293.49,199.41
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,346.47,247.05
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,397.1,292.17
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,446.3,335.11
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,492.09,374.95
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,535.76,412.02
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,575.24,444.1
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,611.94,473.09
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,643.64,499.12
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,672.21,522.29
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,639.26,498.06
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,582.49,456.41
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,586.37,460.17
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,587.43,461.04
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,587.42,461.79
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,584.71,460.47
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,648.73,510.12
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,696.68,545.58
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,667.17,525.54
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,640.48,507.64
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,587.22,469.28
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,532.44,427.42
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,449.25,360.51
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,367.7,286.36
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,188.64,53.72
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,10.24,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,19.96,9.09
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,28.66,19.43
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,35.58,26.09
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,40.45,30.72
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,45.33,35.17
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,48.32,37.81
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,51.32,40.37
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,53.4,42.04
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,55.47,43.68
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,58.44,46.08
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,61.32,48.4
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,74.75,59.98
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,129.25,71.48
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,183.97,107.15
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,238.79,151.11
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,291.75,197.59
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,343.89,244.51
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,394.14,289.2
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,442.91,331.68
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,488.23,371.2
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,531.39,408.03
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,570.52,441.18
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,607.04,471.66
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,638.8,498.34
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,667.4,522.29
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,689.91,541.52
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,708.93,558.02
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,686.04,541.75
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,654.48,519.02
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,693.77,550.0
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,734.16,580.35
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,661.05,527.04
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,579.41,466.94
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,550.79,446.1
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,519.71,422.04
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,536.98,436.21
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,542.9,439.42
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,469.34,378.5
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,390.84,306.92
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,200.84,81.06
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,10.24,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,21.73,10.88
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,28.64,19.36
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,35.57,25.98
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,39.6,29.82
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,43.67,33.54
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,46.74,36.24
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,49.81,38.85
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,51.58,40.25
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,59.81,47.3
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,61.75,48.77
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,63.62,50.18
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,72.0,57.22
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,128.17,68.33
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,184.83,105.72
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,241.23,151.16
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,295.57,198.8
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,349.12,246.91
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,400.41,292.63
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,449.93,335.92
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,496.37,376.36
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,540.63,414.1
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,581.27,447.34
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,619.26,477.68
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,651.51,503.8
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,680.55,527.04
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,703.69,545.88
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,723.24,561.8
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,736.79,571.6
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,746.67,578.9
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,746.95,579.47
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,750.51,582.5
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,738.01,574.28
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,721.93,563.37
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,692.02,542.6
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,659.03,518.88
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,607.62,483.13
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,554.18,443.37
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,476.1,380.73
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,392.59,307.26
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,203.75,99.34
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,11.52,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,22.38,11.68
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,29.89,20.25
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,37.38,27.26
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,41.69,31.38
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,50.12,38.98
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,53.37,41.79
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,56.63,44.51
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,58.53,45.99
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,60.46,47.46
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,59.49,46.4
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,66.3,52.07
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,76.7,50.62
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,132.67,70.99
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,188.96,108.11
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,245.14,152.99
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,299.83,200.29
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,353.76,247.88
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,405.13,292.66
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,454.85,335.01
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,501.39,374.16
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,545.76,410.42
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,586.14,442.97
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,623.92,472.74
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,657.14,498.48
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,687.19,521.39
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,710.75,539.33
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,730.75,554.17
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,744.09,562.8
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,753.71,568.94
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,754.91,569.05
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,752.41,566.8
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,748.34,565.7
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,733.65,557.24
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,704.96,538.86
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,673.19,517.7
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,623.32,483.7
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,571.39,445.95
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,488.04,381.13
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,415.11,318.03
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,215.98,117.58
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,11.52,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,22.44,12.12
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,29.14,19.66
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,39.04,28.76
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,43.81,33.2
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,48.6,37.48
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,51.91,40.33
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,55.22,43.09
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,57.2,44.63
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,59.19,46.15
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,60.37,46.95
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,69.12,54.26
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,81.78,52.99
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,138.46,74.54
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,195.08,112.17
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,251.86,157.68
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,299.5,204.7
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,333.82,240.44
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,395.72,289.75
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,465.33,345.76
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,485.33,366.68
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,491.48,375.14
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,561.79,430.14
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,634.75,486.29
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,617.97,474.29
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,584.43,449.66
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,665.51,510.89
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,739.8,565.05
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,752.01,573.77
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,760.42,580.57
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,767.22,585.22
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,763.75,582.81
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,652.89,506.86
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,525.2,414.94
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,495.02,394.8
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,463.01,371.55
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,422.7,342.16
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,381.23,310.06
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,323.05,261.84
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,265.28,210.46
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,152.68,91.41
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,11.01,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,22.4,12.44
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,29.13,19.79
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,39.03,28.95
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,43.38,33.01
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,47.74,36.92
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,51.08,39.79
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,54.41,42.56
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,56.4,44.11
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,58.4,45.64
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,60.26,47.03
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,69.69,54.95
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,84.8,54.29
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,141.37,77.13
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,197.58,115.12
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,253.71,160.44
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,308.64,208.19
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,362.82,256.1
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,414.35,301.2
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,464.3,344.05
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,510.91,383.75
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,555.29,420.71
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,596.33,454.55
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,634.76,485.74
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,667.35,511.81
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,696.7,535.08
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,721.32,554.68
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,742.47,571.04
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,693.23,535.55
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,625.7,486.27
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,702.71,545.03
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,772.43,594.1
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,760.64,585.97
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,745.22,575.96
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,715.35,555.42
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,682.36,532.02
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,632.83,497.32
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,581.11,458.95
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,506.29,400.8
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,425.62,332.99
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,236.07,151.87
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,12.21,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,24.73,14.59
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,35.0,24.93
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,44.99,34.2
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,50.85,39.6
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,56.61,44.73
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,58.28,46.11
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,60.07,47.51
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,62.39,49.43
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,59.75,46.99
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,63.27,49.84
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,66.69,52.55
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,83.49,51.96
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,139.76,75.98
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,202.06,119.3
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,257.5,163.94
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,311.49,210.75
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,364.69,257.65
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,415.46,301.8
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,464.61,343.66
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,510.42,382.35
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,554.06,418.37
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,590.93,448.48
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,627.13,477.18
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,612.66,467.39
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,579.74,443.94
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,561.52,431.31
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,523.97,404.27
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,573.55,443.04
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,609.29,471.05
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,625.89,483.91
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,633.81,490.93
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,614.6,479.39
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,592.33,465.63
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,547.53,434.66
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,508.54,406.88
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,462.0,372.74
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,414.44,335.92
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,347.75,281.63
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,282.11,224.85
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,167.71,112.69
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,0.9,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
