Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,19.63,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,24.81,14.36
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,30.51,21.26
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,38.99,29.3
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,44.74,34.68
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,48.53,38.13
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,52.33,41.44
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,54.75,43.44
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,57.17,45.38
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,68.38,55.03
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,72.12,58.04
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,79.96,64.59
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,87.53,70.85
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,122.71,71.95
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,179.13,101.49
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,238.17,147.73
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,297.05,198.66
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,353.87,250.04
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,409.69,300.6
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,463.71,348.32
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,516.05,393.39
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,564.62,435.11
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,610.87,473.97
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,651.83,508.07
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,689.58,539.04
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,723.52,566.32
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,754.15,590.7
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,778.89,609.69
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,799.99,625.64
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,814.35,637.86
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,824.89,647.56
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,827.45,650.48
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,834.13,656.57
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,823.59,650.11
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,809.3,640.91
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,782.93,621.51
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,753.26,599.32
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,708.68,567.88
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,661.6,533.07
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,596.58,481.87
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,524.97,422.56
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,410.86,325.91
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,290.31,163.07
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,117.05,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,6.4,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,12.31,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,26.34,15.9
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,39.55,29.11
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,55.14,43.44
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,69.67,56.53
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,84.35,69.45
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,98.62,81.72
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,111.32,92.41
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,123.65,102.6
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,92.53,75.37
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,67.68,53.63
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,69.31,54.71
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,73.92,58.29
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,129.37,74.8
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,181.89,111.03
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,238.76,150.16
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,306.36,202.04
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,364.54,252.82
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,421.71,302.42
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,475.81,348.19
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,528.15,391.16
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,577.27,430.41
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,623.97,466.44
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,666.56,498.81
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,706.24,528.21
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,741.04,553.48
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,772.45,575.86
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,797.48,592.18
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,818.77,605.93
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,833.55,615.75
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,844.42,623.14
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,846.55,624.79
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,844.76,624.14
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,842.83,625.7
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,829.14,619.53
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,801.17,603.82
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,769.88,585.49
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,724.6,559.26
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,676.86,529.41
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,600.69,475.1
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,533.07,423.06
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,419.43,329.69
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,301.56,182.86
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,121.38,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,10.67,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,19.31,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,26.31,16.29
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,35.18,25.41
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,41.03,31.01
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,46.87,36.33
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,50.86,39.9
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,54.82,43.31
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,62.26,49.69
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,64.76,51.64
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,66.35,52.77
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,67.95,53.9
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,69.1,54.52
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,70.27,55.16
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,124.14,68.04
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,189.27,110.05
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,246.12,154.62
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,302.91,203.13
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,358.29,252.12
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,412.87,300.21
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,464.61,344.58
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,514.65,386.26
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,561.44,424.74
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,606.02,460.36
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,648.5,493.75
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,688.72,524.72
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,722.29,551.26
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,752.62,575.13
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,776.91,592.14
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,797.61,606.51
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,811.57,616.36
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,821.75,623.79
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,825.0,627.26
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,832.55,633.91
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,821.31,627.71
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,806.35,619.12
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,781.79,604.99
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,753.99,588.2
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,708.49,558.4
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,660.64,525.41
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,589.8,472.1
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,527.07,421.64
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,416.95,330.31
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,304.68,197.21
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,121.85,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,7.68,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,14.84,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,24.61,15.01
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,34.25,24.47
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,40.11,30.06
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,45.93,35.39
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,49.94,38.94
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,53.91,42.34
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,62.4,49.61
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,65.97,52.47
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,67.49,53.51
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,69.02,54.56
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,70.43,55.5
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,71.84,56.45
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,127.76,70.45
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,184.81,106.44
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,247.45,155.16
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,303.26,201.88
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,357.74,248.79
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,411.45,294.51
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,462.55,336.51
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,512.18,375.88
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,558.81,412.39
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,603.27,446.14
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,643.14,475.4
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,680.32,501.99
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,712.3,524.69
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,741.08,544.81
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,763.64,560.31
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,782.63,573.24
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,802.69,588.14
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,812.44,596.48
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,811.91,597.29
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,807.5,595.85
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,795.06,591.22
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,779.0,584.25
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,747.93,565.89
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,719.83,549.2
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,672.63,520.96
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,623.49,489.54
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,554.12,439.68
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,484.61,386.08
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,374.91,296.34
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,264.97,178.13
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,101.52,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,8.11,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,15.63,0.0
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,26.22,16.48
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,36.61,26.48
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,43.17,32.65
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,49.64,38.52
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,71.13,57.54
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,94.49,77.91
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,78.56,63.67
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,64.93,51.52
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,96.94,78.97
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,131.65,108.14
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,115.51,93.92
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,107.88,87.09
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,162.28,107.44
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,212.43,143.52
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,249.08,166.07
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,304.96,208.03
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,359.1,255.88
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,412.7,303.0
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,463.68,347.42
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,513.05,389.51
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,559.36,428.07
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,603.67,464.14
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,597.87,461.32
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,572.07,442.69
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,586.11,454.73
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,597.0,463.95
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,600.76,467.97
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,601.48,469.7
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,631.99,496.03
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,660.89,521.18
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,665.63,526.79
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,667.58,530.62
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,635.9,508.89
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,601.52,484.94
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,594.59,482.13
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,584.45,475.88
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,531.82,436.6
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,478.65,395.12
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,471.24,388.69
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,464.74,379.7
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,354.76,286.95
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,246.11,174.13
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,91.67,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,8.96,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,17.38,1.78
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,26.64,17.24
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,35.77,26.14
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,40.04,30.32
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,44.42,34.37
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,51.96,41.08
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,55.55,44.13
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,57.04,45.25
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,58.59,46.38
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,60.35,47.69
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,62.09,48.96
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,72.11,57.39
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,80.5,64.33
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,137.19,75.89
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,194.67,113.67
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,251.65,159.44
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,308.37,208.32
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,363.14,256.86
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,417.03,304.33
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,468.78,349.43
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,518.95,392.24
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,565.89,431.61
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,610.64,468.42
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,651.12,500.35
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,688.7,529.43
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,721.16,555.08
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,750.42,578.03
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,774.97,596.48
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,796.07,612.68
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,810.27,624.69
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,820.79,634.38
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,831.41,643.15
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,830.65,644.08
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,742.8,582.8
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,636.49,506.91
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,706.25,560.85
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,756.06,597.56
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,712.37,566.11
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,666.32,532.56
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,606.2,486.59
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,539.94,433.19
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,433.55,345.97
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,330.97,238.83
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,130.99,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,9.82,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,17.82,4.13
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,30.68,20.9
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,43.25,32.93
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,54.26,43.17
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,64.95,52.88
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,69.12,56.54
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,73.25,60.02
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,91.82,76.17
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,113.9,95.1
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,113.37,94.15
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,117.28,97.09
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,93.21,75.87
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,85.42,58.01
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,150.99,92.13
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,211.11,140.07
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,260.44,180.59
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,308.71,222.3
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,354.1,262.33
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,397.09,300.15
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,420.21,323.3
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,429.28,333.54
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,465.42,363.08
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,508.49,397.59
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,515.82,403.73
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,524.84,410.81
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,484.26,379.9
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,424.65,333.87
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,435.35,343.46
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,445.8,352.63
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,537.77,427.17
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,634.26,503.66
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,731.2,579.43
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,815.08,641.36
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,688.46,549.23
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,527.23,426.57
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,480.79,391.57
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,433.0,354.14
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,392.55,323.29
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,351.65,291.0
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,308.24,255.76
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,263.83,218.19
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,201.06,163.36
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,138.44,101.34
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,46.39,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,9.39,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,18.12,7.04
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,26.15,17.18
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,34.12,24.81
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,42.34,32.37
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,47.52,36.99
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,50.79,39.84
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,54.05,42.57
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,56.36,44.41
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,58.65,46.18
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,60.42,47.49
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,70.3,55.81
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,71.57,56.51
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,89.47,55.47
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,147.74,80.24
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,206.65,120.93
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,265.14,168.77
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,323.37,219.18
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,379.68,268.95
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,435.0,317.28
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,488.02,362.02
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,539.28,403.91
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,587.16,442.96
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,632.74,479.25
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,673.8,510.45
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,712.03,538.82
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,745.87,565.96
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,776.41,589.54
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,800.99,607.35
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,821.94,622.83
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,836.01,634.13
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,846.26,643.02
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,847.45,645.15
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,844.81,644.89
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,834.5,638.79
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,829.41,636.26
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,797.96,614.6
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,763.28,590.6
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,718.01,561.18
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,676.64,533.29
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,600.88,477.77
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,525.13,419.33
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,419.07,334.07
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,317.47,239.5
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,157.79,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,9.82,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,19.0,8.32
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,26.19,16.99
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,36.32,26.36
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,41.15,30.86
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,45.98,35.19
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,49.34,38.07
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,52.68,40.84
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,55.05,42.7
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,57.39,44.5
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,66.52,52.24
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,68.63,53.89
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,69.92,54.74
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,91.73,54.67
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,151.16,81.33
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,211.24,123.74
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,270.81,172.86
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,330.24,224.61
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,387.76,275.82
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,444.24,325.62
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,498.18,372.43
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,550.4,416.71
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,600.08,457.75
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,647.45,495.98
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,689.54,529.46
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,728.6,560.02
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,763.49,586.78
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,795.05,609.37
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,820.14,627.41
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,841.5,642.98
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,856.78,655.38
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,868.19,665.33
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,870.73,668.06
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,869.36,668.31
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,859.99,664.0
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,855.8,663.43
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,832.63,649.4
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,806.12,632.85
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,763.5,603.96
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,718.39,572.07
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,651.3,521.47
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,583.2,467.41
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,485.59,388.48
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,384.48,294.13
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,190.97,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,10.24,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,21.68,11.26
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,29.5,20.29
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,37.3,27.73
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,41.69,31.83
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,46.1,35.74
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,71.5,58.2
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,97.65,80.91
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,106.86,88.52
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,110.7,91.39
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,82.9,66.93
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,68.8,54.44
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,70.68,55.82
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,96.72,57.14
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,156.34,85.42
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,216.53,128.91
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,276.08,178.74
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,335.22,230.74
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,384.99,279.65
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,420.56,314.82
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,484.54,366.32
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,555.45,423.4
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,557.75,428.65
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,535.68,413.55
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,555.07,429.54
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,570.93,442.21
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,578.46,448.97
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,592.07,459.94
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,627.05,487.86
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,650.65,507.62
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,656.16,513.77
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,659.12,518.22
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,622.72,491.86
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,565.7,450.3
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,565.31,452.96
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,581.98,467.69
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,501.95,406.96
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,440.41,359.35
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,400.43,329.49
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,359.99,298.12
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,314.76,261.53
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,268.74,222.85
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,207.85,170.07
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,146.64,113.32
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,72.09,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,11.95,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,22.95,12.75
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,34.03,24.29
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,44.78,34.44
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,52.51,41.6
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,60.01,48.32
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,63.63,51.41
