Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,67.2,54.36
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,93.05,76.77
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,122.23,101.61
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,134.12,111.19
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,145.48,120.26
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,147.36,121.01
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,157.57,113.93
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,210.3,148.98
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,248.39,179.07
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,283.13,205.49
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,319.47,233.9
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,355.96,262.53
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,401.75,298.9
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,436.79,328.21
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,471.49,356.91
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,513.98,391.89
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,557.63,427.55
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,525.59,405.13
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,479.6,371.14
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,499.18,387.81
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,508.85,396.88
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,493.88,386.76
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,489.0,384.08
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,670.23,527.0
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,828.98,644.39
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,631.7,499.89
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,394.15,314.58
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,482.77,388.86
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,571.12,459.91
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,519.78,421.42
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,485.71,396.15
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,447.96,367.61
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,409.08,337.34
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,362.21,299.18
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,314.72,259.15
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,246.25,200.93
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,178.57,139.28
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,88.1,8.03
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,12.8,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,23.56,13.63
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,37.74,27.53
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,51.59,40.38
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,65.26,52.77
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,78.5,64.5
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,90.31,74.7
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,101.72,84.32
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,114.83,95.27
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,127.38,105.56
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,146.03,120.93
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,165.71,136.95
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,155.08,127.4
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,152.47,119.13
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,192.15,147.73
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,240.86,182.7
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,225.39,173.34
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,196.3,152.87
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,196.36,152.99
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,196.0,152.71
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,248.92,194.1
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,308.22,240.05
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,291.8,227.85
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,272.56,213.45
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,200.9,157.3
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,130.75,101.28
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,128.54,99.69
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,126.3,97.98
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,120.12,93.1
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,113.86,88.17
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,133.83,104.59
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,154.9,121.87
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,123.88,96.89
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,92.82,71.66
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,178.87,144.08
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,266.75,216.8
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,256.41,209.24
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,245.48,201.42
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,219.41,180.77
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,192.65,159.12
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,159.3,130.93
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,125.3,101.6
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,86.4,67.63
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,39.13,26.3
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,16.8,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,12.68,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,24.75,14.82
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,40.06,29.45
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,55.03,43.26
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,70.5,57.21
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,85.56,70.49
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,99.86,82.97
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,113.73,94.88
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,116.49,97.0
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,123.0,102.33
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,134.6,112.03
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,155.15,129.31
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,170.7,142.18
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,192.78,150.19
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,221.99,168.61
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,251.59,188.89
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,271.86,208.65
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,281.43,219.49
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,281.3,220.84
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,277.58,218.94
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,305.86,241.71
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,336.68,266.65
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,297.29,235.93
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,248.05,196.75
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,329.26,262.25
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,421.99,335.99
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,428.42,342.33
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,434.17,348.38
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,362.27,291.19
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,297.52,238.71
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,292.42,235.23
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,287.05,231.48
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,189.21,151.99
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,85.55,65.99
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,55.16,40.89
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,25.62,16.12
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,19.81,11.24
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,14.01,6.33
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,11.94,4.6
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,9.87,2.85
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,7.81,1.06
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,5.75,0.0
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,14.78,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,29.3,19.16
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,38.75,28.76
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,50.46,39.76
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,54.92,43.96
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,59.45,48.01
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,62.91,51.05
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,66.34,53.98
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,68.47,55.6
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,70.59,57.18
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,111.87,93.17
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,170.0,143.04
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,112.84,93.19
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,119.48,71.68
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,183.38,115.41
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,242.1,166.51
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,287.04,199.95
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,350.16,251.31
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,345.21,263.03
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,304.15,239.62
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,286.77,226.35
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,265.15,209.27
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,245.06,193.6
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,224.02,177.02
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,481.08,384.88
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,737.55,581.98
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,770.48,606.66
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,800.15,629.01
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,741.08,584.84
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,650.84,515.68
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,767.62,609.95
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,872.39,688.79
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,871.41,689.03
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,866.44,687.41
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,853.24,680.65
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,836.31,671.26
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,807.93,652.38
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,771.88,627.5
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,724.12,592.85
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,674.27,555.54
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,591.26,489.95
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,507.92,421.75
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,398.96,331.01
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,299.66,242.01
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,155.71,72.44
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,16.54,0.0
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,32.26,22.21
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,45.23,34.99
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,58.16,47.25
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,63.38,52.17
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,68.63,56.89
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,64.73,53.28
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,59.35,48.3
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,86.08,72.14
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,108.63,91.94
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,83.61,69.44
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,61.45,49.54
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,120.76,101.67
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,176.08,142.04
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,210.14,165.49
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,257.68,199.71
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,283.59,221.28
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,309.28,243.06
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,354.63,277.19
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,417.02,326.53
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,482.79,379.67
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,560.97,443.28
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,555.18,441.46
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,521.48,416.18
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,537.89,430.74
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,552.23,443.18
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,513.1,412.99
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,454.96,367.39
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,239.37,195.87
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,13.26,5.65
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,66.13,50.7
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,121.77,97.64
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,234.27,193.44
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,347.83,288.2
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,271.49,224.93
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,177.82,146.32
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,394.81,334.06
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,578.18,486.91
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,525.64,443.68
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,454.32,385.93
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,477.45,405.18
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,477.99,403.78
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,374.23,314.86
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,275.4,225.5
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,146.06,78.18
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,14.59,1.01
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,29.65,20.09
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,37.67,28.18
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,45.6,35.78
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,50.32,40.2
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,55.02,44.4
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,57.95,46.88
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,66.39,54.21
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,67.86,55.24
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,69.37,56.28
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,70.71,57.17
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,72.03,58.04
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,72.89,58.52
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,119.8,67.98
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,186.01,109.69
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,244.15,155.52
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,302.08,205.9
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,359.26,256.9
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,414.35,306.54
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,468.41,354.47
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,519.38,398.92
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,568.5,440.74
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,614.18,478.89
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,657.5,514.35
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,696.95,546.23
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,733.64,575.51
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,765.0,599.86
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,793.08,620.07
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,749.87,587.76
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,677.14,532.48
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,655.58,517.98
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,614.09,488.3
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,556.98,445.71
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,478.56,386.05
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,485.04,393.5
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,471.47,385.3
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,642.48,525.42
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,790.81,637.62
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,746.87,604.66
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,706.8,575.19
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,642.28,525.96
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,577.33,474.13
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,478.71,393.34
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,383.37,309.74
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,201.89,119.54
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,13.24,1.91
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,26.96,17.61
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,33.82,24.34
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,40.63,30.7
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,45.51,35.13
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,50.3,39.33
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,57.74,45.85
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,60.66,48.29
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,64.43,51.33
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,68.05,54.21
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,69.39,55.19
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,70.71,56.17
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,72.22,57.21
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,122.07,68.5
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,194.28,122.68
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,256.16,177.78
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,294.01,203.78
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,356.53,252.51
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,411.31,300.66
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,465.25,347.08
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,516.62,389.74
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,566.51,429.86
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,612.73,467.21
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,656.73,502.04
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,691.45,527.63
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,717.35,546.27
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,666.36,508.59
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,590.61,452.35
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,613.25,471.11
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,648.95,498.09
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,648.52,499.82
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,645.49,500.05
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,617.02,481.33
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,602.49,472.46
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,589.78,464.55
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,594.26,468.79
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,520.44,414.86
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,465.06,373.75
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,424.1,343.42
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,382.6,311.71
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,337.27,276.18
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,291.24,238.75
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,228.42,186.15
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,165.73,131.5
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,86.83,51.42
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,14.04,3.56
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,28.67,19.17
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,35.51,25.85
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,42.3,32.18
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,46.03,35.58
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,54.17,42.75
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,57.17,45.23
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,60.15,47.61
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,62.17,49.13
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,64.16,50.6
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,65.3,51.42
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,75.34,59.94
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,77.25,61.3
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,131.48,73.74
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,189.64,110.24
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,248.4,157.03
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,306.4,207.79
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,363.9,259.43
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,403.48,300.86
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,427.54,326.28
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,463.67,356.59
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,499.36,385.94
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,539.88,418.41
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,580.83,450.7
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,600.71,466.57
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,617.27,479.68
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,610.73,474.65
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,588.52,458.03
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,501.95,392.64
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,420.7,329.58
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,428.78,337.07
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,436.54,343.96
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,490.32,387.99
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,562.78,444.91
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,521.89,414.73
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,479.12,383.44
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,483.57,389.13
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,485.41,392.45
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,447.25,364.02
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,408.21,334.41
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,362.98,298.99
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,317.07,261.65
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,255.52,210.13
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,193.99,156.18
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,110.96,71.21
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,4.94,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,5.76,0.0
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,17.33,9.87
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,28.94,20.16
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,38.52,28.58
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,48.11,36.95
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,126.27,104.93
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,209.97,163.18
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,175.97,136.98
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,115.38,90.48
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,100.78,78.34
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,85.67,65.75
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,235.21,185.68
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,400.07,317.22
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,335.96,268.54
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,250.46,200.43
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,330.3,265.28
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,422.5,339.23
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,580.77,469.43
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,747.88,604.29
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,524.65,427.74
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,228.33,182.94
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,407.32,331.95
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,589.75,478.91
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,736.08,599.33
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,872.4,706.41
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,879.78,711.9
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,883.36,715.38
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,737.93,605.52
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,555.66,460.54
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,438.28,365.57
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,301.99,252.13
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,254.58,214.03
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,224.77,189.6
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,186.28,156.71
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,147.19,122.64
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,107.29,87.42
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,65.82,50.36
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,35.31,20.0
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,5.12,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,7.68,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,23.39,12.31
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,38.75,28.54
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,50.36,39.66
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,61.73,50.29
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,68.5,56.42
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,75.16,62.25
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,82.15,68.34
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,86.16,71.69
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,84.96,70.26
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,83.94,69.0
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,84.05,68.76
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,84.35,68.69
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,88.48,71.96
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,151.21,92.0
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,196.57,137.85
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,224.74,176.61
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,269.82,209.17
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,333.59,257.59
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,353.45,275.0
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,371.07,290.32
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,382.11,299.57
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,390.88,306.69
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,468.84,369.11
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,561.5,442.65
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,559.31,441.56
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,557.57,440.69
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,557.29,441.16
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,554.12,439.3
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,552.52,439.08
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,548.85,437.27
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,455.9,365.25
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,356.3,286.41
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,515.15,416.68
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,660.23,531.72
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,547.56,444.89
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,433.06,355.17
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,454.34,374.46
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,454.18,376.46
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,416.21,347.0
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,377.5,316.42
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,330.57,277.72
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,283.16,237.54
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,225.12,187.57
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,151.47,123.31
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,86.77,59.44
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,7.68,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.56,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,8.63,1.15
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,14.81,7.33
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,23.92,15.72
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,33.05,24.09
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,42.19,32.38
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,51.36,40.56
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,60.92,48.99
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,70.1,56.97
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,58.06,46.02
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,45.57,34.77
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,55.18,43.12
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,64.81,51.41
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,67.35,53.37
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,69.89,52.8
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,98.81,76.57
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,127.02,99.52
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,144.56,113.52
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,162.66,127.96
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,170.88,134.48
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,179.31,141.2
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,229.53,181.31
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,282.78,223.45
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,293.28,231.77
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,304.06,240.43
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,165.66,130.5
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,21.61,12.34
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,99.22,76.64
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,179.67,142.16
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,162.38,128.13
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,144.67,113.86
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,202.13,161.55
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,280.55,225.57
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,280.2,225.8
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,279.97,226.4
