Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,372.93,304.19
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,448.27,366.61
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,325.52,267.13
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,167.69,136.2
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,145.38,118.36
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,122.92,99.76
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,99.67,79.98
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,76.17,59.64
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,55.29,41.5
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,33.08,22.08
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,17.76,7.7
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,12.8,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,23.82,13.72
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,35.93,25.98
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,47.51,36.88
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,58.76,47.28
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,63.76,51.86
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,70.12,57.51
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,78.95,65.23
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,88.74,73.7
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,111.21,93.05
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,138.08,115.91
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,146.33,122.42
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,154.28,128.65
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,151.17,115.44
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,188.61,131.6
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,244.74,176.63
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,283.45,211.47
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,320.82,240.33
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,361.23,273.07
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,397.84,305.57
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,431.85,334.92
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,467.34,364.34
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,506.17,396.04
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,528.16,414.36
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,549.29,431.52
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,637.92,501.79
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,732.87,575.88
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,759.74,596.63
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,783.54,615.36
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,761.2,599.53
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,728.08,575.87
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,770.27,609.38
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,817.05,645.48
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,740.91,589.67
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,665.74,533.86
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,668.87,540.13
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,668.97,543.79
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,651.15,532.24
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,630.5,518.46
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,566.18,468.52
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,484.22,403.95
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,429.21,360.2
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,374.02,314.56
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,291.51,244.26
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,211.44,173.75
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,112.93,82.69
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,9.39,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,6.4,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,11.67,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,23.66,14.2
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,37.41,27.72
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,45.09,35.13
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,52.64,42.17
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,57.03,46.12
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,61.36,49.87
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,64.33,52.3
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,67.25,54.61
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,68.93,55.8
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,77.24,62.82
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,78.21,63.34
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,79.17,63.87
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,93.9,61.73
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,150.57,86.15
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,208.38,127.13
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,273.36,181.26
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,329.74,231.08
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,386.22,281.57
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,441.41,331.15
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,495.67,378.98
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,546.96,422.58
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,596.74,463.74
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,643.29,502.23
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,687.59,538.15
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,727.76,569.47
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,765.21,598.16
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,797.24,622.06
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,826.01,643.13
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,849.78,660.94
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,870.03,676.39
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,883.16,687.77
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,892.53,696.73
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,895.47,700.26
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,904.27,708.23
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,893.26,702.69
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,878.56,694.7
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,855.45,679.35
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,829.06,661.53
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,787.33,631.93
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,743.12,599.73
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,688.76,558.9
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,627.82,511.1
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,535.71,437.6
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,446.11,361.81
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,309.49,234.46
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,121.43,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,7.26,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,13.94,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,23.7,14.36
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,33.34,23.87
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,39.66,29.91
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,45.91,35.66
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,49.52,38.87
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,57.84,46.14
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,60.71,48.46
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,63.54,50.69
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,65.44,52.07
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,67.3,53.4
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,68.3,54.0
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,78.66,62.65
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,99.22,62.2
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,158.5,88.74
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,217.66,130.65
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,277.26,180.16
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,336.11,231.62
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,394.55,283.01
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,451.01,332.55
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,506.39,380.0
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,559.15,423.46
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,610.07,464.09
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,657.07,501.55
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,701.65,536.32
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,743.39,567.25
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,782.45,595.41
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,815.82,618.65
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,845.83,639.59
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,869.31,656.13
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,889.08,670.29
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,902.95,680.18
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,912.97,687.66
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,915.03,689.96
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,913.23,689.91
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,903.0,684.62
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,899.0,683.69
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,874.2,667.76
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,846.12,649.65
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,804.97,623.96
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,761.31,595.68
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,698.52,551.21
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,642.11,509.37
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,551.03,440.08
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,462.36,368.03
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,323.02,243.86
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,166.38,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,7.26,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,13.93,0.0
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,23.3,14.11
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,32.58,23.07
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,38.16,28.37
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,47.58,36.87
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,51.2,40.04
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,54.81,43.08
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,57.43,45.17
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,60.0,47.17
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,62.03,48.66
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,72.22,57.19
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,74.06,58.46
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,75.8,59.65
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,100.32,60.02
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,160.17,87.73
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,220.14,130.05
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,280.48,179.26
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,339.99,230.21
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,399.0,280.78
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,456.13,329.88
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,512.15,377.01
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,565.51,420.97
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,616.99,462.37
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,665.22,500.12
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,711.07,535.27
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,751.75,566.45
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,789.35,594.75
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,822.67,618.77
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,852.62,640.6
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,876.54,657.23
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,896.76,671.51
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,910.65,681.19
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,920.67,688.48
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,923.15,691.51
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,921.78,692.23
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,911.94,687.64
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,908.38,687.46
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,884.19,671.97
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,856.65,654.31
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,815.72,628.89
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,772.24,600.91
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,710.43,557.45
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,654.73,516.46
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,563.9,448.18
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,475.43,377.13
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,336.52,255.76
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,182.05,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,8.11,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,15.57,0.45
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,25.7,16.47
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,35.67,26.1
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,41.48,31.64
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,47.24,36.92
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,51.16,40.37
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,59.96,48.02
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,62.72,50.21
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,65.44,52.31
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,67.22,53.57
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,68.96,54.78
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,70.21,55.57
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,71.43,56.34
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,109.02,66.05
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,167.71,94.82
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,226.39,137.19
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,285.52,186.17
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,343.84,236.55
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,401.63,286.53
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,441.77,325.4
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,469.71,351.7
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,516.85,388.33
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,565.78,425.45
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,635.04,478.89
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,705.25,533.01
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,741.97,560.97
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,774.89,586.07
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,806.35,608.89
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,842.5,634.27
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,864.75,650.21
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,883.32,663.95
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,895.15,672.82
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,903.12,679.34
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,902.57,680.88
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,898.14,680.06
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,846.34,647.19
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,785.48,607.84
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,721.14,564.46
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,647.08,512.86
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,600.69,481.27
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,553.34,447.5
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,499.39,407.03
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,444.84,364.46
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,371.6,305.07
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,300.05,244.21
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,165.92,127.56
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,17.5,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,7.68,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,8.96,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,17.21,3.6
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,27.69,18.4
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,37.98,28.29
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,44.05,34.02
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,50.06,39.47
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,53.83,42.75
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,57.55,45.88
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,65.42,52.57
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,68.0,54.52
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,69.31,55.25
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,70.61,55.96
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,71.76,56.67
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,72.89,57.35
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,113.17,67.66
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,170.59,96.89
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,228.12,139.07
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,286.1,187.4
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,343.18,237.28
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,400.06,287.2
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,455.28,335.04
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,509.44,380.87
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,539.38,406.95
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,553.32,418.71
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,625.54,474.93
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,699.68,532.33
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,737.81,561.56
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,772.76,588.37
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,803.73,611.18
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,831.44,631.77
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,853.09,647.12
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,871.15,660.16
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,891.96,676.53
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,900.19,684.49
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,899.99,685.74
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,895.96,684.63
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,805.93,624.61
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,696.71,548.78
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,684.38,543.26
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,668.81,533.66
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,626.16,504.26
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,582.18,473.22
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,529.56,434.31
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,476.31,393.16
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,402.69,333.13
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,330.76,271.46
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,182.42,142.31
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,22.89,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,9.39,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,17.09,5.11
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,28.85,19.27
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,40.37,30.08
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,51.38,40.26
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,62.04,49.91
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,70.15,57.0
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,77.97,63.64
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,101.95,84.25
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,128.48,106.64
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,135.61,112.13
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,142.56,117.45
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,99.08,80.13
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,78.74,62.58
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,114.37,67.1
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,172.5,98.49
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,230.37,141.98
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,288.7,191.45
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,346.03,241.92
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,402.79,291.85
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,458.05,340.19
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,512.36,386.63
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,563.47,429.63
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,612.79,470.19
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,658.99,507.31
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,702.93,541.94
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,742.74,573.2
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,779.8,601.69
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,811.76,624.75
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,840.48,645.59
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,863.28,662.69
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,882.5,677.49
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,894.95,688.45
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,903.65,697.05
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,719.55,565.56
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,482.87,382.98
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,522.55,417.59
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,541.07,435.24
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,411.56,334.09
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,282.96,230.4
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,256.11,210.04
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,228.59,188.41
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,461.0,384.12
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,632.14,517.4
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,543.48,445.04
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,456.97,372.47
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,262.59,207.0
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,36.35,1.3
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,11.52,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,9.82,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,18.56,7.35
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,34.36,24.24
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,49.82,38.6
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,65.79,53.25
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,81.36,67.3
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,95.33,79.64
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,108.93,91.44
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,123.74,104.12
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,138.0,116.13
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,150.71,126.71
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,163.04,136.87
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,158.1,132.23
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,161.09,134.44
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,189.93,140.78
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,230.53,166.2
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,261.19,195.29
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,285.34,220.39
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,322.38,248.8
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,365.19,282.42
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,392.64,305.21
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,426.62,332.98
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,429.58,336.15
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,424.9,332.78
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,441.02,346.01
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,456.77,358.82
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,309.33,245.05
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,135.79,105.79
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,133.66,104.36
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,131.47,102.68
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,198.79,157.4
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,270.19,214.47
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,373.05,298.57
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,483.65,387.31
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,331.57,267.18
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,179.69,143.27
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,423.07,346.95
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,638.25,519.36
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,342.21,284.27
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,42.21,30.28
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,36.79,25.95
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,31.38,21.44
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,25.98,16.83
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,20.6,12.16
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,15.63,7.83
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,10.68,3.46
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,6.56,0.0
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.46,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.28,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,11.95,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,21.77,10.8
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,31.75,22.37
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,40.33,30.64
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,45.98,36.08
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,51.58,41.28
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,53.21,42.65
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,59.87,48.44
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,61.9,50.1
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,63.91,51.71
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,64.08,51.58
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,73.03,59.19
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,74.8,60.56
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,76.47,61.85
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,120.56,68.79
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,180.83,103.98
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,241.19,151.72
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,301.83,205.2
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,361.66,264.15
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,405.66,307.58
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,403.26,313.4
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,373.09,293.49
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,449.46,353.32
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,544.73,427.74
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,582.3,457.85
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,619.62,487.63
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,719.01,567.14
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,814.12,641.81
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,847.51,666.23
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,877.49,688.63
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,830.08,655.23
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,751.41,595.47
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,860.9,682.13
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,945.46,745.25
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,947.08,748.21
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,944.78,749.12
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,934.38,742.79
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,930.52,741.41
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,905.8,725.65
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,877.74,707.43
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,837.06,679.06
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,793.82,648.38
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,731.08,602.26
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,674.71,559.12
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,585.6,486.89
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,498.45,412.58
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,362.4,292.34
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,218.89,86.93
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,83.4,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,11.52,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,22.27,11.95
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,30.92,21.74
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,39.47,29.93
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,44.77,34.95
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,50.03,39.72
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,53.13,42.4
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,61.24,49.46
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,63.96,51.61
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,66.61,53.67
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,68.33,54.88
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,70.0,56.05
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,70.85,56.5
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,81.59,65.53
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,130.07,74.94
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,190.22,111.06
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,249.68,157.78
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,309.56,209.73
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,368.57,262.23
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,427.14,314.04
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,484.06,364.05
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,539.91,411.93
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,592.61,455.27
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,643.65,495.99
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,691.49,534.11
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,736.96,569.59
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,777.91,601.35
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,815.95,629.5
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,848.58,652.96
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,877.81,674.11
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,900.6,690.87
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,919.63,705.21
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,932.58,715.19
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,941.66,722.73
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,941.98,724.42
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,948.74,730.84
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,936.94,725.16
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,921.37,717.07
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,893.01,698.65
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,861.37,677.86
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,818.77,648.39
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,780.47,621.38
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,715.16,573.39
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,649.15,523.18
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,557.95,453.52
