Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,468.55,381.24
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,334.1,267.08
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,192.14,90.01
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,70.73,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,12.38,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,22.55,12.68
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,34.03,24.43
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,44.07,33.82
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,49.9,39.27
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,55.65,44.43
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,59.16,47.42
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,62.62,50.27
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,65.13,52.21
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,73.89,59.59
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,76.31,61.37
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,78.63,63.05
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,79.42,63.41
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,80.19,63.77
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,131.09,75.62
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,189.55,111.98
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,246.91,157.24
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,304.89,207.31
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,362.73,258.44
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,419.73,308.43
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,474.53,356.15
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,528.5,402.11
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,579.21,444.45
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,628.16,484.39
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,674.48,521.46
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,718.66,556.18
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,756.72,586.63
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,797.78,618.03
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,829.95,641.16
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,858.91,662.07
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,882.45,679.24
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,902.46,694.08
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,914.74,704.74
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,923.27,713.01
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,936.32,723.62
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,935.56,724.72
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,924.03,719.57
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,908.8,711.97
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,883.34,695.77
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,854.62,677.15
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,818.41,652.98
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,774.4,622.46
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,705.05,572.16
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,635.15,519.49
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,545.45,448.34
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,457.54,375.15
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,332.24,267.23
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,200.76,106.65
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,73.81,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,12.49,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,24.83,14.89
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,36.1,26.26
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,45.68,35.29
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,51.47,40.77
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,57.19,45.99
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,72.92,59.88
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,85.2,70.45
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,78.14,63.86
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,70.23,56.58
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,78.85,63.81
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,80.77,65.13
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,81.49,65.43
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,82.2,65.73
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,135.29,77.39
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,193.12,113.65
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,258.83,166.12
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,316.9,216.62
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,373.97,267.21
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,430.77,317.18
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,485.96,365.49
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,540.08,411.76
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,591.08,454.62
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,640.34,495.1
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,686.1,531.89
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,729.5,566.16
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,770.44,598.18
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,808.87,626.78
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,840.25,649.29
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,868.26,669.47
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,892.38,687.28
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,912.94,702.75
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,925.36,712.43
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,933.95,719.67
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,936.48,722.9
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,935.18,723.69
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,924.8,719.36
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,921.23,720.05
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,896.92,704.66
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,869.34,686.99
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,829.77,660.77
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,787.69,632.11
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,726.48,588.12
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,671.45,547.07
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,586.15,481.08
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,502.63,412.67
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,367.24,297.03
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,229.73,134.85
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,85.85,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,11.34,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,23.0,13.68
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,29.61,20.61
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,39.44,29.77
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,44.09,34.11
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,48.73,38.24
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,51.52,40.6
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,54.3,42.86
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,56.51,44.57
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,58.65,46.2
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,68.36,54.42
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,70.3,55.8
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,71.72,56.74
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,74.03,58.45
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,132.62,72.14
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,192.19,110.48
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,251.68,158.51
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,311.4,210.79
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,370.01,262.99
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,428.0,314.13
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,484.54,363.53
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,539.93,410.73
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,591.96,454.11
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,641.99,494.75
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,688.82,532.03
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,733.24,566.68
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,772.73,596.99
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,809.06,622.96
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,841.12,645.76
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,869.85,666.25
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,892.95,682.89
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,912.41,697.16
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,925.06,706.57
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,933.91,713.56
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,934.83,715.63
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,931.96,715.33
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,920.94,709.87
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,916.81,709.38
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,890.06,692.44
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,860.12,673.31
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,818.99,645.4
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,775.43,615.12
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,717.25,573.47
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,652.93,525.63
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,566.91,460.1
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,482.65,392.23
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,350.03,281.12
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,214.42,133.15
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,78.86,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,13.62,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,27.02,17.25
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,36.49,26.63
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,47.65,36.98
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,54.09,42.98
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,60.39,48.66
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,61.9,49.83
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,63.56,51.05
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,65.66,52.62
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,74.07,59.66
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,72.74,58.17
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,71.62,56.9
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,72.32,57.22
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,87.87,70.25
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,144.27,81.68
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,202.15,119.34
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,260.2,166.16
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,318.68,217.03
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,376.23,267.91
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,433.37,317.99
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,488.85,366.36
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,543.3,412.81
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,594.47,455.72
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,643.76,496.2
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,690.34,533.53
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,734.67,568.46
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,774.68,599.75
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,811.97,627.23
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,844.7,652.14
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,874.2,674.9
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,897.64,692.26
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,917.5,707.27
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,931.48,719.44
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,941.74,729.26
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,943.08,732.22
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,951.12,740.18
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,942.21,736.86
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,929.6,731.16
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,903.67,714.85
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,874.45,696.11
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,833.44,668.98
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,796.5,644.27
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,735.05,600.25
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,672.71,553.74
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,584.9,484.98
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,498.66,413.72
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,361.01,295.74
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,225.2,149.36
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,81.75,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,14.42,0.0
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,28.68,19.19
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,38.81,29.2
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,47.08,37.08
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,52.07,41.84
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,57.02,46.36
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,59.13,48.1
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,66.89,54.84
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,69.38,56.87
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,71.8,58.83
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,72.3,58.95
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,72.83,59.12
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,117.59,98.22
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,176.58,139.47
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,208.15,160.45
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,217.97,173.4
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,264.62,203.96
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,332.82,253.96
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,370.64,286.32
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,406.17,317.19
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,411.46,325.43
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,401.76,319.69
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,484.96,386.9
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,588.05,470.1
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,616.76,493.84
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,643.01,515.46
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,659.11,528.85
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,671.83,539.43
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,626.9,503.65
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,571.04,458.91
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,638.64,514.47
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,709.04,571.39
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,652.84,528.69
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,607.88,494.18
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,529.37,432.87
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,466.97,383.04
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,599.89,495.27
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,732.64,604.17
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,578.91,481.84
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,429.27,359.55
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,626.36,526.11
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,782.36,649.51
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,717.6,598.25
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,651.96,546.45
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,559.96,471.76
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,469.39,394.94
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,340.64,282.47
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,217.76,151.06
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,76.59,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,15.55,2.03
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,30.88,21.21
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,42.02,32.03
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,50.92,40.45
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,56.5,45.7
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,61.99,50.67
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,63.48,51.82
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,65.11,53.01
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,67.18,54.56
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,75.67,61.76
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,75.97,61.67
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,76.3,61.64
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,77.16,62.21
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,90.63,60.51
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,157.73,91.72
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,216.32,132.02
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,274.93,180.49
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,333.96,232.44
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,391.86,284.34
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,449.28,335.25
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,489.52,373.3
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,518.5,399.43
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,554.5,428.2
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,588.15,454.29
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,574.17,444.45
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,552.46,427.98
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,639.66,495.95
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,730.4,565.09
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,748.12,579.66
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,762.94,592.73
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,442.38,354.18
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,65.01,48.24
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,110.54,86.24
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,158.57,125.63
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,458.67,372.56
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,744.53,591.45
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,758.92,602.64
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,778.8,619.06
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,829.36,657.53
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,872.94,690.55
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,829.66,660.81
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,784.13,629.55
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,722.99,584.63
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,660.91,537.56
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,572.07,469.58
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,484.82,399.2
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,362.42,296.0
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,243.74,173.12
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,89.02,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,14.06,2.91
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,28.63,19.45
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,35.83,26.59
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,42.96,33.34
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,47.76,37.76
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,52.49,41.95
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,60.44,48.9
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,63.61,51.46
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,65.81,53.11
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,67.95,54.7
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,69.54,55.78
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,71.06,56.81
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,81.58,65.77
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,99.21,64.54
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,157.54,89.75
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,216.9,131.31
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,275.89,180.44
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,335.15,232.86
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,393.32,284.65
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,450.92,335.24
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,506.71,383.67
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,561.33,429.88
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,612.91,472.93
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,662.6,513.53
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,708.71,550.42
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,752.4,584.81
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,729.91,565.57
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,678.58,524.7
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,634.89,493.38
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,593.84,462.74
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,597.56,466.96
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,599.62,469.76
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,629.25,494.26
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,658.14,518.14
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,715.71,563.92
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,754.46,596.06
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,736.32,585.1
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,715.65,572.59
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,803.73,641.7
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,869.48,691.09
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,827.87,662.81
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,790.34,637.75
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,729.97,593.78
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,668.75,547.66
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,583.44,481.8
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,499.74,413.63
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,377.38,309.6
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,261.1,190.54
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,96.04,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,14.41,4.21
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,29.37,20.21
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,36.95,27.65
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,44.43,34.69
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,48.76,38.67
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,53.04,42.45
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,60.64,49.06
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,63.43,51.28
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,65.62,52.92
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,67.75,54.5
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,68.69,54.91
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,69.61,55.31
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,80.03,64.14
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,101.14,63.58
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,158.97,89.67
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,217.98,131.42
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,277.18,180.83
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,336.72,233.37
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,395.17,285.24
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,453.2,336.03
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,509.09,384.6
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,563.81,431.07
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,615.92,473.52
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,666.26,513.47
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,712.99,550.59
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,757.31,585.21
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,797.46,616.01
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,834.7,643.2
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,866.36,666.23
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,894.62,686.99
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,917.58,704.46
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,936.87,719.57
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,950.17,731.52
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,959.67,741.09
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,961.52,744.17
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,959.56,744.82
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,949.48,740.77
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,946.5,741.96
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,923.01,727.47
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,896.24,710.69
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,857.14,685.23
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,815.49,657.35
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,756.25,615.31
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,702.73,576.01
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,621.08,512.06
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,540.87,445.98
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,419.41,343.05
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,305.67,227.28
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,116.29,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,15.61,5.84
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,31.83,22.36
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,39.3,29.65
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,46.67,36.56
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,51.66,41.11
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,56.56,45.4
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,58.63,47.05
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,66.26,53.56
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,68.69,55.39
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,71.04,57.14
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,71.81,57.5
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,72.57,57.86
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,73.19,58.1
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,107.9,67.02
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,165.07,94.04
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,223.41,135.75
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,281.71,184.38
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,340.23,235.64
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,397.9,286.01
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,455.17,335.04
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,510.08,381.61
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,563.81,425.89
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,615.3,466.59
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,665.04,504.73
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,711.08,540.19
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,754.76,573.22
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,794.37,602.44
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,831.18,628.09
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,862.83,649.75
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,891.14,669.18
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,913.86,684.16
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,932.95,696.83
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,945.02,707.67
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,953.29,716.26
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,954.47,719.0
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,951.89,719.46
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,951.98,722.79
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,937.84,716.59
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,913.67,702.33
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,886.25,685.82
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,847.18,660.81
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,805.59,633.53
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,754.22,597.18
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,696.41,554.84
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,615.83,495.4
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,536.67,433.53
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,421.18,339.36
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,312.94,233.76
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,119.79,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,8.54,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,20.21,9.91
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,34.23,24.37
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,43.64,33.31
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,52.78,41.74
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,58.24,46.65
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,63.59,51.27
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,69.22,56.01
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,74.58,60.4
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,76.85,62.04
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,79.03,63.59
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,82.14,65.79
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,85.02,67.79
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,85.64,67.98
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,121.53,76.82
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,176.86,104.74
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,233.42,145.53
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,289.73,192.02
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,346.71,241.13
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,402.54,289.64
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,458.27,337.33
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,511.93,382.19
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,564.69,425.04
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,615.11,464.01
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,664.12,500.64
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,708.53,533.87
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,750.65,564.67
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,785.84,590.61
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,825.46,617.59
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,855.09,637.6
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,881.42,655.5
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,901.48,669.87
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,928.24,688.88
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,939.03,698.16
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,946.01,705.29
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,942.07,704.65
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,934.23,701.67
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,920.55,695.71
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,909.82,691.89
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,878.25,672.5
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,843.73,651.08
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,799.26,622.58
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,752.6,591.91
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,686.6,546.12
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,619.71,498.0
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,528.24,429.29
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,446.22,364.43
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,333.38,270.5
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,227.89,171.49
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,78.58,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
