Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,11.1,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,23.86,13.38
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,37.52,27.34
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,47.79,37.06
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,57.88,46.31
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,66.64,54.12
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,72.39,59.04
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,76.62,62.48
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,80.69,65.7
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,82.69,67.07
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,84.63,68.37
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,85.7,68.92
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,86.71,69.44
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,86.94,69.44
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,126.26,79.47
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,181.31,108.2
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,237.88,149.5
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,294.36,196.44
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,351.54,245.89
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,407.57,294.1
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,463.63,341.38
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,517.77,386.51
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,571.0,429.63
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,621.83,468.86
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,671.11,505.7
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,716.12,539.48
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,758.87,570.92
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,726.37,545.96
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,671.18,504.54
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,708.25,533.26
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,744.9,560.83
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,776.01,584.44
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,805.48,607.01
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,884.95,666.85
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,948.82,712.58
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,950.84,716.33
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,949.07,718.31
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,935.83,713.5
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,918.97,706.3
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,894.81,693.06
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,874.16,682.1
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,832.09,655.4
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,787.75,626.54
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,724.85,583.21
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,661.1,537.44
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,576.81,473.26
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,493.73,406.7
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,367.37,301.27
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,254.7,195.8
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,124.26,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,22.85,13.01
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,34.11,24.41
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,41.09,31.11
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,47.98,37.48
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,52.54,41.56
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,57.03,45.42
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,59.78,47.64
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,68.21,54.79
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,70.19,56.2
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,72.1,57.55
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,72.83,57.87
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,73.55,58.19
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,74.12,58.51
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,120.29,71.31
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,178.38,102.62
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,237.56,146.85
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,296.8,197.14
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,356.45,249.82
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,415.22,301.58
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,473.33,351.81
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,528.84,399.38
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,583.27,444.85
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,635.31,487.31
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,685.5,527.32
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,732.02,563.77
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,776.23,597.81
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,816.8,627.29
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,854.57,653.16
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,886.8,677.42
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,915.74,699.55
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,938.6,716.56
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,957.82,731.25
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,970.09,740.75
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,978.54,747.86
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,993.13,759.42
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,992.84,760.88
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,981.21,755.91
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,965.81,748.52
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,942.12,734.24
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,915.03,717.54
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,873.41,690.43
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,836.03,665.93
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,774.52,623.02
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,712.03,577.83
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,626.41,512.61
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,541.98,445.0
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,415.38,339.51
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,296.66,230.13
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,145.32,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,6.4,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,12.22,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,22.46,13.11
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,32.56,23.23
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,38.09,28.55
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,43.63,33.62
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,51.93,41.03
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,56.29,44.76
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,58.82,46.69
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,61.34,48.53
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,63.27,49.94
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,65.14,51.27
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,74.93,59.31
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,76.34,60.07
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,77.53,60.79
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,118.6,66.33
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,178.68,99.33
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,239.7,144.99
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,300.03,195.9
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,360.46,248.72
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,419.69,300.04
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,478.22,349.56
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,535.12,396.43
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,590.72,440.71
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,642.85,481.23
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,693.0,519.06
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,739.95,554.93
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,784.39,588.33
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,824.03,616.52
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,860.54,642.02
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,892.26,663.62
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,920.53,682.95
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,943.48,699.2
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,962.72,713.14
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,975.28,722.04
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,983.94,728.57
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,985.51,730.61
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,983.24,730.36
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,973.15,725.63
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,959.42,718.62
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,946.19,710.64
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,918.78,693.11
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,879.88,668.55
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,838.41,641.79
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,781.64,603.55
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,730.07,567.68
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,649.61,510.88
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,570.45,451.65
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,454.27,360.7
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,344.71,263.76
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,171.52,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,7.26,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,13.25,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,25.32,15.36
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,36.54,26.13
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,43.87,32.9
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,51.06,39.28
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,55.52,43.14
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,59.9,46.78
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,81.8,65.42
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,99.54,80.16
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,93.46,74.54
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,85.49,67.41
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,80.43,62.67
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,83.55,64.83
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,96.39,75.17
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,151.29,96.9
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,211.51,136.37
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,263.8,177.18
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,311.44,214.93
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,360.23,254.42
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,408.86,292.97
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,458.94,331.86
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,501.8,365.56
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,542.92,396.96
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,610.31,447.51
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,684.2,502.57
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,728.43,533.95
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,770.32,563.02
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,806.61,587.96
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,839.8,609.11
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,878.47,633.05
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,905.34,649.06
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,873.64,628.55
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,821.03,592.7
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,835.92,602.66
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,844.07,607.45
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,841.0,605.59
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,834.53,601.58
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,812.06,588.23
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,777.81,567.39
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,528.64,396.06
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,264.92,201.1
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,318.32,246.45
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,349.8,273.21
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,307.95,242.21
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,266.06,210.78
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,221.93,177.14
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,177.25,141.42
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,125.53,98.13
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,59.23,41.66
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,26.18,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,10.71,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,26.96,17.1
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,42.42,31.67
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,58.91,46.7
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,75.11,61.22
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,90.73,75.04
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,102.88,85.56
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,115.64,96.25
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,124.84,103.69
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,147.23,122.52
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,161.01,133.8
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,173.86,143.96
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,186.24,153.63
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,196.15,161.44
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,219.1,168.27
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,245.82,186.63
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,273.75,207.35
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,287.51,219.45
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,306.26,235.25
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,335.31,256.66
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,377.32,288.04
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,399.02,304.88
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,420.67,321.51
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,439.38,335.93
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,458.12,350.29
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,510.39,389.89
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,572.83,436.3
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,553.83,422.23
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,536.52,409.49
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,609.33,464.89
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,675.22,514.32
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,648.98,495.27
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,619.0,473.92
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,536.86,414.25
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,467.87,362.83
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,508.96,396.82
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,549.9,430.08
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,518.75,408.48
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,486.1,385.84
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,482.04,385.37
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,497.05,399.0
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,555.7,449.53
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,631.11,510.89
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,567.48,462.73
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,504.45,413.96
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,433.5,357.82
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,363.96,300.51
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,258.19,211.67
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,174.2,136.19
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,85.83,12.09
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,7.26,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,14.04,0.0
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,30.86,20.69
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,47.35,36.21
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,64.04,51.48
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,80.37,66.11
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,88.01,72.89
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,97.04,80.68
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,116.48,97.4
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,134.85,112.94
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,122.56,101.9
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,113.56,93.81
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,87.71,71.07
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,59.0,45.95
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,95.36,77.17
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,129.66,101.4
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,189.21,147.49
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,257.19,199.21
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,279.46,216.16
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,302.84,234.29
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,331.0,255.94
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,361.44,279.39
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,303.21,235.72
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,236.87,184.77
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,269.46,210.06
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,304.86,236.93
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,265.4,206.55
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,225.53,175.74
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,124.8,96.14
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,23.34,13.62
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,58.87,42.89
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,94.76,72.17
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,76.44,57.3
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,58.35,42.59
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,52.88,38.18
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,47.42,33.75
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,29.47,18.94
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,11.6,4.06
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,24.44,14.91
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,37.3,25.82
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,99.53,78.26
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,172.87,139.13
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,147.51,118.27
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,122.03,97.29
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,104.17,82.71
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,86.02,67.63
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,68.09,52.57
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,49.65,36.78
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,33.04,22.28
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,18.15,9.14
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,9.05,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,8.11,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,15.62,2.45
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,30.96,21.07
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,46.15,35.39
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,62.22,50.12
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,77.92,64.21
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,92.32,76.96
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,106.35,89.15
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,118.13,98.96
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,134.71,112.76
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,146.59,122.52
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,163.36,136.36
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,176.12,146.4
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,188.24,155.81
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,179.6,148.12
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,211.46,154.76
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,250.48,180.83
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,289.89,210.93
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,276.2,208.07
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,245.78,190.46
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,278.95,215.66
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,324.53,250.0
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,327.93,252.36
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,330.11,253.9
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,394.17,301.5
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,466.51,353.86
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,454.56,344.15
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,432.74,327.8
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,416.7,315.89
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,398.42,302.19
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,419.45,318.68
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,441.44,335.56
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,460.24,350.43
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,496.61,377.89
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,552.69,421.91
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,629.08,479.62
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,599.14,459.57
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,546.35,423.89
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,435.51,342.47
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,301.7,239.71
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,384.13,308.3
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,444.61,358.35
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,293.73,238.99
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,112.96,89.47
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,96.58,76.38
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,79.98,62.56
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,63.08,48.35
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,45.77,33.5
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,31.01,20.6
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,18.15,9.19
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,9.05,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,2.13,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,4.1,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,10.68,3.63
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,17.29,9.8
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,24.74,16.66
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,32.21,23.42
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,40.52,30.89
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,48.86,38.27
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,90.4,74.93
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,128.34,107.71
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,135.35,113.32
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,142.2,118.82
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,122.22,101.08
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,100.51,82.0
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,141.81,117.11
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,183.17,144.59
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,173.6,136.3
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,162.52,127.13
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,167.45,130.95
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,172.41,134.81
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,173.76,135.84
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,175.04,136.83
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,195.71,153.25
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,216.95,170.03
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,179.65,140.43
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,140.82,109.4
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,150.71,117.46
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,160.83,125.66
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,133.97,104.04
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,106.54,81.83
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,130.49,101.44
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,155.03,121.41
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,149.46,117.0
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,143.75,112.54
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,114.1,88.75
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,84.44,64.66
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,80.94,61.93
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,77.45,59.2
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,77.84,59.69
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,78.32,60.28
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,48.93,35.79
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,19.83,11.25
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,15.68,7.79
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,11.54,4.29
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,9.88,2.89
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,8.22,1.47
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,6.57,0.04
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,6.57,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,15.65,8.06
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,24.75,16.6
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,35.55,26.52
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,46.37,36.32
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,57.71,46.46
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,68.81,56.24
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,70.09,57.06
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,71.24,57.75
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,103.77,85.8
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,134.79,111.94
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,157.14,130.31
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,178.96,148.01
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,197.7,163.21
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,228.16,174.98
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,249.35,190.48
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,279.35,214.11
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,268.59,207.23
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,251.42,195.16
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,316.95,244.27
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,384.75,294.67
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,417.2,319.47
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,451.91,346.09
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,386.34,297.61
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,306.21,236.74
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,316.32,244.93
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,326.67,252.94
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,274.47,213.08
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,226.47,176.06
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,223.65,174.21
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,220.74,172.16
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,204.77,159.81
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,188.42,147.13
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,180.36,140.97
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,172.16,134.67
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,134.88,104.95
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,97.68,74.96
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,78.28,59.29
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,59.81,44.23
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,72.32,54.78
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,86.22,66.5
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,61.4,46.13
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,38.04,26.7
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,32.63,22.21
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,27.23,17.65
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,301.11,254.45
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,539.83,442.42
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,435.29,354.66
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,336.05,268.32
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,176.07,91.82
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,11.1,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,20.12,9.09
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,31.88,22.29
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,43.46,33.29
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,52.2,41.44
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,58.56,47.21
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,82.05,68.17
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,109.49,92.28
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,112.39,94.31
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,119.76,100.21
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,146.27,122.52
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,167.27,139.7
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,176.08,146.36
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,172.92,142.94
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,201.05,166.05
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,230.16,176.43
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,215.53,147.84
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,258.73,168.15
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,315.04,217.11
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,371.78,267.2
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,430.73,318.12
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,484.9,364.38
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,537.22,408.67
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,588.53,451.06
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,637.36,491.03
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,684.76,529.13
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,728.32,563.03
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,769.65,594.69
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,681.19,526.51
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,540.92,417.6
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,524.57,407.19
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,505.51,393.92
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,559.15,436.84
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,631.71,492.91
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,787.95,614.77
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,937.31,724.97
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,934.43,723.51
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,927.97,720.96
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,911.16,712.58
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,890.99,701.9
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,861.91,683.44
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,829.93,662.75
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,784.72,632.68
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,737.36,600.4
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,663.93,546.24
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,599.76,497.72
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,519.24,434.66
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,441.02,370.41
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,333.7,278.24
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,216.27,175.08
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,109.78,61.37
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
