Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,12.8,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,23.38,12.37
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,36.87,26.86
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,50.42,39.7
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,59.92,48.56
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,69.19,56.94
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,75.3,62.25
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,83.2,68.99
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,84.39,69.67
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,85.65,70.4
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,86.99,71.17
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,88.26,71.89
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,86.36,69.87
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,93.38,75.57
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,104.06,72.64
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,158.47,94.63
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,209.81,128.19
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,271.85,177.68
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,328.87,227.63
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,386.11,278.6
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,441.89,327.44
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,497.14,374.65
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,550.56,419.87
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,602.87,463.03
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,651.59,501.64
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,698.39,537.77
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,742.59,572.0
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,784.54,603.97
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,823.55,632.69
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,860.0,658.88
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,889.87,680.51
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,916.47,699.98
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,936.19,714.84
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,952.28,727.39
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,963.21,736.57
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,982.12,751.5
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,978.98,751.32
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,972.01,748.8
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,959.38,743.03
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,943.16,734.89
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,920.35,721.02
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,888.53,700.69
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,848.1,674.46
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,805.39,646.08
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,746.11,604.53
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,685.79,560.87
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,606.11,499.42
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,527.34,436.14
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,420.16,347.14
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,317.88,257.51
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,165.96,101.8
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,12.8,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,23.17,12.75
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,33.8,24.14
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,46.44,36.03
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,51.77,41.09
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,57.12,45.92
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,60.93,49.29
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,64.68,52.51
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,67.45,54.68
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,70.13,56.74
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,78.35,63.63
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,79.87,64.61
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,82.8,66.81
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,85.51,68.82
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,100.16,66.71
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,157.35,91.12
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,222.05,136.67
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,279.85,184.27
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,338.3,236.23
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,396.93,289.16
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,454.33,340.22
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,511.06,389.54
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,565.46,436.56
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,618.59,481.44
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,667.85,521.43
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,714.61,558.48
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,758.06,593.31
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,799.07,625.78
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,837.24,654.8
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,872.66,681.13
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,901.92,704.44
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,927.84,725.57
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,948.07,741.41
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,964.69,754.86
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,986.45,771.55
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,993.15,777.6
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,987.52,775.1
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,977.89,769.96
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,963.68,762.82
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,953.1,758.47
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,924.37,739.72
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,892.59,718.71
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,850.06,689.94
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,805.26,658.97
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,749.25,618.83
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,691.99,576.42
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,610.28,511.87
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,529.43,445.53
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,417.49,350.29
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,316.61,259.92
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,177.33,115.48
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,7.68,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,13.66,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,24.77,14.7
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,35.05,25.57
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,47.36,37.18
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,52.27,41.88
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,57.23,46.38
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,61.44,50.03
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,65.53,53.47
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,67.25,54.71
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,75.42,61.64
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,77.06,62.73
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,78.63,63.76
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,80.29,64.89
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,81.83,65.9
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,100.29,64.65
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,158.56,91.1
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,225.26,139.13
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,284.06,188.01
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,342.76,240.1
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,401.58,292.84
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,459.17,344.04
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,515.9,393.25
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,570.29,440.16
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,623.43,484.93
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,674.2,526.85
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,723.33,566.59
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,768.68,602.71
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,811.63,636.43
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,850.86,664.3
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,887.29,689.95
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,917.98,712.55
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,945.29,732.84
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,967.63,749.71
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,986.32,764.18
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,997.12,774.42
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,1004.06,782.19
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,1006.02,785.12
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,1004.16,785.57
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,992.26,778.35
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,988.31,777.05
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,963.72,760.99
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,935.84,742.68
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,895.94,715.54
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,853.49,686.17
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,796.98,644.75
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,746.11,606.75
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,670.15,549.67
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,595.07,490.58
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,490.55,404.26
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,390.9,317.34
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,244.32,166.24
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,63.16,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,12.23,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,24.65,14.82
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,34.06,24.51
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,43.28,33.2
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,48.4,37.9
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,53.49,42.35
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,57.12,45.42
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,60.66,48.32
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,68.67,55.07
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,71.07,56.82
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,72.52,57.76
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,73.91,58.64
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,74.78,58.95
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,75.59,59.22
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,107.95,67.22
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,165.82,93.16
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,223.45,132.87
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,282.35,180.34
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,341.55,231.36
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,400.8,282.88
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,458.84,332.35
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,516.11,379.91
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,571.06,424.95
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,624.73,467.76
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,675.58,506.65
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,724.44,543.03
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,769.82,576.92
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,812.77,608.15
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,852.05,635.04
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,888.49,659.96
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,919.61,680.92
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,947.34,699.68
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,969.12,715.04
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,987.21,728.15
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,998.84,736.76
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,1006.65,743.08
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,1007.25,744.9
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,1004.07,744.49
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,993.09,739.61
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,990.04,740.19
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,964.98,725.2
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,936.66,708.21
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,898.75,684.46
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,858.25,658.59
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,803.31,621.96
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,753.61,587.99
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,680.25,536.8
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,607.61,483.43
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,505.83,404.83
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,408.63,324.53
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,265.55,183.24
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,84.03,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,12.17,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,24.59,14.81
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,33.16,23.43
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,41.57,31.28
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,47.15,36.31
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,52.62,41.04
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,56.27,44.1
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,59.84,46.99
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,68.12,53.8
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,70.85,55.71
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,72.28,56.62
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,73.65,57.47
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,74.82,58.15
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,75.89,58.76
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,111.27,67.55
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,168.53,94.16
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,225.93,134.14
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,284.46,181.41
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,343.03,231.77
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,401.7,282.64
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,459.28,331.4
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,516.26,378.34
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,570.93,422.8
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,624.39,465.03
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,675.52,503.55
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,724.88,539.64
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,770.45,572.96
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,813.63,603.49
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,852.86,629.82
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,889.23,654.16
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,920.56,676.43
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,948.54,696.61
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,971.58,712.29
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,991.01,725.75
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,1003.56,735.87
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,1012.31,743.75
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,1014.63,746.68
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,1013.14,747.37
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,1003.07,743.12
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,989.41,736.69
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,979.02,731.13
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,953.79,715.73
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,916.56,692.62
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,876.67,667.39
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,823.33,632.24
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,768.4,594.95
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,701.62,549.58
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,629.09,497.3
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,526.64,418.56
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,428.76,338.2
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,283.84,199.43
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,97.11,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,12.54,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,25.4,15.5
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,33.94,23.88
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,42.33,31.6
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,47.51,36.29
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,52.63,40.72
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,55.92,43.43
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,64.51,50.63
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,67.38,52.8
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,70.14,54.85
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,71.61,55.78
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,73.01,56.65
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,74.2,57.35
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,85.65,66.63
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,113.92,67.5
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,171.26,94.86
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,228.9,135.1
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,287.77,182.34
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,346.32,232.19
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,404.9,282.3
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,462.68,330.53
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,519.87,376.95
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,574.64,420.56
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,628.12,461.81
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,678.89,499.17
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,727.77,534.02
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,773.08,566.16
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,815.95,595.22
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,853.66,619.28
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,888.24,641.15
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,918.48,660.1
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,945.35,676.86
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,964.84,688.97
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,980.6,698.86
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,991.93,708.24
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,999.52,715.52
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,996.31,714.84
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,1001.58,719.82
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,989.09,714.3
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,972.98,706.79
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,943.32,690.04
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,917.31,675.72
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,877.13,651.74
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,834.62,625.91
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,774.48,588.62
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,713.33,549.23
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,635.45,496.31
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,558.33,440.97
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,452.76,360.75
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,351.16,278.57
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,225.64,160.88
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,55.23,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,13.26,0.0
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,27.81,17.67
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,37.05,26.6
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,46.08,34.88
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,50.7,39.06
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,55.32,43.06
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,58.83,45.94
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,62.26,48.67
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,70.0,55.04
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,71.95,56.38
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,73.31,57.22
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,74.61,58.0
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,76.95,59.66
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,79.1,61.17
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,110.02,63.58
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,176.45,99.94
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,235.03,142.2
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,293.63,190.06
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,350.64,238.96
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,407.86,288.35
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,463.67,336.19
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,518.44,382.11
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,548.51,408.48
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,564.58,421.81
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,638.54,478.9
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,718.44,540.25
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,737.82,552.54
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,736.96,550.13
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,767.43,572.93
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,796.05,594.07
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,716.29,536.69
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,601.87,453.71
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,659.88,498.02
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,704.13,531.64
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,693.38,525.53
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,680.27,518.1
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,585.24,449.31
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,507.54,391.66
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,661.45,513.04
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,823.57,634.17
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,721.39,560.16
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,606.14,476.21
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,480.62,382.15
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,336.87,270.34
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,302.83,244.99
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,268.57,218.36
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,420.61,345.28
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,566.28,457.22
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,470.89,380.18
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,379.21,303.76
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,246.0,180.27
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,68.3,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,13.65,0.31
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,28.61,18.85
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,37.84,27.82
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,46.86,36.2
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,51.84,40.67
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,56.78,44.89
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,60.24,47.75
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,63.61,50.44
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,71.08,56.52
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,72.63,57.41
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,74.32,58.52
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,75.91,59.56
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,77.58,60.67
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,79.11,61.66
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,113.44,65.24
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,180.3,102.95
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,237.46,144.42
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,295.56,192.11
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,353.68,242.39
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,411.93,293.0
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,468.43,341.04
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,523.88,386.94
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,577.51,430.76
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,629.95,472.5
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,679.63,511.2
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,727.6,547.74
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,771.12,580.41
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,812.23,610.57
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,850.62,637.09
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,886.25,661.68
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,915.58,681.68
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,941.57,699.51
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,960.94,713.38
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,976.65,725.01
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,987.23,734.46
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,994.1,741.67
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,1003.64,749.86
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,997.42,747.68
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,984.27,741.79
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,967.53,733.61
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,939.05,716.44
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,914.15,701.76
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,873.88,676.44
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,831.32,649.17
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,773.48,609.04
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,714.58,567.15
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,637.92,511.73
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,562.02,454.32
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,460.82,374.21
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,363.85,293.46
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,237.56,177.29
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,67.09,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,5.97,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,15.51,2.82
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,30.74,20.89
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,41.53,31.21
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,52.13,40.97
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,60.49,48.47
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,66.1,53.31
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,76.38,62.08
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,84.37,68.69
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,101.63,83.2
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,117.79,96.54
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,108.12,87.8
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,96.79,77.77
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,89.84,71.53
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,92.47,73.43
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,153.86,103.27
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,222.71,154.59
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,264.0,184.45
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,307.46,218.8
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,344.15,244.56
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,405.12,292.06
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,460.55,339.9
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,516.68,387.18
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,568.37,429.94
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,619.01,470.8
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,667.22,509.28
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,713.99,545.94
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,756.71,578.58
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,797.21,609.08
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,837.84,637.94
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,876.18,664.88
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,905.41,685.53
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,931.36,704.06
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,953.64,720.18
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,972.41,734.07
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,983.13,742.67
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,990.14,748.99
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,993.55,753.08
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,993.21,754.84
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,982.19,750.58
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,967.69,744.11
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,955.42,738.2
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,928.47,721.98
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,891.31,698.96
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,851.65,673.77
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,795.04,634.53
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,744.15,598.51
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,671.3,544.29
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,599.16,488.37
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,497.15,406.25
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,399.51,323.81
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,265.95,201.87
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,114.04,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,14.03,3.07
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,27.68,18.24
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,43.89,33.27
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,59.93,48.0
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,74.37,60.96
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,89.59,74.32
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,104.81,87.37
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,119.7,99.9
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,137.89,115.05
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,155.59,129.56
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,137.4,113.6
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,122.18,100.27
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,165.26,136.58
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,190.41,157.3
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,204.6,160.39
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,220.89,172.51
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,227.33,177.54
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,244.52,191.33
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,263.19,205.62
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,296.04,231.2
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,324.82,253.67
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,355.71,277.86
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,293.85,230.2
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,225.11,176.25
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,193.81,151.53
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,161.32,125.61
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,296.29,233.51
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,437.17,343.29
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,373.05,293.33
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,294.19,231.47
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,263.37,207.87
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,231.62,183.18
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,344.78,274.58
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,453.98,361.21
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,456.3,363.68
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,458.33,366.26
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,288.6,231.88
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,111.93,87.16
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,406.35,333.78
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,666.93,542.32
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,616.25,502.79
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,564.38,463.18
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,545.99,451.05
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,525.17,436.74
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,480.95,402.31
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,436.44,366.96
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,525.56,442.57
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,591.39,493.65
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,488.63,408.32
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,389.71,323.1
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,256.48,200.16
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,110.39,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,37.14,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
