Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,15.65,5.1
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,31.9,22.27
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,39.76,29.98
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,47.49,37.25
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,51.66,41.09
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,55.82,44.74
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,59.31,47.66
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,62.69,50.41
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,71.12,57.56
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,73.63,59.43
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,74.88,60.31
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,76.06,61.13
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,77.04,61.67
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,77.93,62.13
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,131.09,77.71
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,187.21,110.04
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,242.39,151.9
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,299.24,200.09
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,356.96,251.67
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,414.72,303.39
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,470.66,352.35
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,525.78,399.33
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,579.16,444.34
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,631.28,487.21
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,681.12,527.29
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,729.14,565.1
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,772.86,598.86
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,814.17,629.3
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,851.64,655.89
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,886.23,680.39
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,916.1,701.56
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,942.67,720.49
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,961.38,734.07
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,976.41,745.29
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,987.08,753.97
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,994.07,760.33
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,989.43,758.8
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,993.57,763.86
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,980.66,758.2
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,964.22,750.29
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,934.25,731.8
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,907.94,715.88
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,868.25,690.26
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,826.32,662.65
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,764.55,618.67
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,701.94,572.97
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,626.58,516.17
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,551.83,457.52
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,447.41,372.22
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,354.48,292.45
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,235.26,183.44
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,88.61,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,32.41,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,5.97,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,22.19,10.47
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,38.12,27.67
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,51.79,40.66
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,64.2,52.26
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,75.19,62.31
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,85.78,71.77
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,103.42,87.31
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,117.46,99.43
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,138.14,116.99
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,153.22,129.42
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,138.19,115.95
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,120.29,100.1
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,110.95,91.56
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,102.14,83.54
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,144.07,91.37
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,196.98,123.54
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,252.7,165.42
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,304.33,208.58
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,361.6,259.25
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,419.4,310.12
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,477.94,360.52
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,533.66,407.65
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,587.0,452.68
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,639.23,495.72
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,688.58,534.65
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,736.35,571.41
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,780.31,606.21
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,821.94,638.83
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,856.91,664.15
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,888.68,687.22
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,917.42,710.29
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,942.9,731.27
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,960.98,745.77
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,988.04,766.88
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,998.15,776.91
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,1004.49,784.57
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,869.9,688.66
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,695.36,554.95
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,762.64,612.3
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,805.46,650.75
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,854.45,690.99
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,890.23,721.51
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,733.37,604.48
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,590.01,492.36
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,620.95,520.75
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,646.97,543.24
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,567.55,480.41
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,489.93,416.65
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,388.45,329.97
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,277.91,233.21
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,175.36,138.61
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,49.01,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,17.55,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,9.39,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,20.93,10.35
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,35.2,25.43
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,42.93,33.08
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,50.55,40.35
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,53.13,42.75
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,55.89,45.14
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,58.69,47.46
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,67.04,54.68
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,67.67,54.92
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,68.37,55.23
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,69.54,56.06
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,70.64,56.84
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,81.24,65.81
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,82.25,66.37
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,132.48,76.14
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,190.6,111.81
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,249.4,158.51
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,308.89,210.6
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,367.91,264.52
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,426.94,318.54
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,484.45,370.05
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,541.12,419.6
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,596.27,467.28
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,650.21,512.84
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,700.22,554.51
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,748.24,593.81
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,793.59,630.04
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,836.55,662.58
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,871.58,688.92
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,903.06,712.71
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,932.29,733.92
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,958.17,752.69
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,978.75,768.26
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,995.74,781.4
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,1005.69,789.02
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,1011.9,794.14
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,1023.79,803.51
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,1019.58,801.49
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,1006.57,793.41
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,989.94,782.92
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,965.77,767.1
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,938.38,748.99
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,898.57,723.06
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,863.26,700.15
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,809.51,661.45
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,754.46,620.89
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,680.63,564.3
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,607.36,506.09
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,507.71,424.48
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,411.92,342.42
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,278.99,222.98
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,140.5,19.32
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,49.33,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,9.39,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,22.7,12.21
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,35.7,25.86
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,48.3,37.73
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,60.5,49.0
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,66.39,54.32
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,72.14,59.32
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,80.44,66.42
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,88.38,73.06
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,109.36,90.98
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,135.45,112.99
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,106.5,87.45
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,81.59,65.58
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,90.54,72.97
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,91.15,73.14
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,140.57,83.64
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,195.24,117.51
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,252.71,162.76
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,310.23,211.82
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,365.11,260.11
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,420.37,308.58
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,474.46,354.65
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,528.31,399.21
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,580.51,442.3
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,631.77,483.61
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,678.78,520.78
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,723.66,555.57
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,766.36,588.51
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,806.88,619.42
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,795.58,609.33
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,766.39,586.12
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,850.7,651.9
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,928.36,709.17
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,947.06,722.89
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,962.25,734.78
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,970.14,742.93
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,974.35,748.78
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,971.39,748.73
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,964.78,746.56
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,957.1,744.91
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,938.49,735.61
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,908.93,717.1
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,876.53,696.42
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,834.06,668.7
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,789.41,638.89
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,734.72,599.56
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,678.81,558.31
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,596.28,495.18
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,523.73,437.88
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,434.32,364.24
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,349.16,290.31
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,194.31,154.48
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,30.07,3.08
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,11.1,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,22.39,12.34
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,34.55,24.81
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,43.1,33.05
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,53.29,42.54
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,57.95,46.76
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,62.56,50.75
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,91.6,76.46
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,127.21,107.5
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,133.87,112.67
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,142.16,119.22
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,157.98,132.4
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,179.84,150.63
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,174.87,145.69
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,181.68,150.83
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,134.9,90.9
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,196.69,117.11
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,223.24,156.42
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,243.53,190.0
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,310.56,238.8
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,393.97,301.64
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,388.15,300.32
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,367.32,285.94
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,411.44,320.46
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,466.97,363.64
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,389.57,304.69
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,296.65,232.21
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,339.25,266.45
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,382.28,300.76
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,636.55,506.04
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,889.65,700.95
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,851.21,669.96
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,792.51,623.51
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,892.28,703.24
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,981.69,770.36
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,990.82,779.09
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,996.24,785.8
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,997.77,788.41
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,995.62,788.57
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,989.7,787.38
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,972.65,778.22
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,948.0,762.11
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,920.2,743.69
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,585.84,487.44
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,208.8,172.1
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,162.65,134.39
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,134.24,110.58
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,108.82,88.87
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,83.41,66.76
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,62.1,48.08
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,39.7,28.31
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,22.91,13.24
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,9.05,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,4.69,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,5.97,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,11.95,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,24.27,14.22
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,37.47,27.54
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,46.29,36.07
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,57.25,46.29
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,63.26,51.83
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,69.09,57.03
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,72.67,59.97
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,76.13,62.73
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,77.6,63.68
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,79.03,64.58
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,80.2,65.25
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,89.5,73.0
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,88.31,71.6
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,89.03,71.89
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,142.17,83.52
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,197.22,118.83
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,257.41,165.94
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,311.98,212.58
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,369.02,263.83
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,426.16,315.02
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,481.93,363.66
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,537.27,410.64
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,590.48,455.51
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,642.5,498.48
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,691.09,536.87
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,737.72,572.85
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,782.07,607.57
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,824.15,638.88
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,861.32,664.74
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,895.61,688.5
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,925.11,709.9
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,951.33,729.1
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,972.32,745.14
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,989.77,758.9
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,1001.19,769.41
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,1008.94,777.6
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,1009.04,779.13
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,1005.47,778.33
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,1006.88,781.98
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,992.69,774.74
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,967.21,758.56
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,938.6,740.19
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,901.22,716.41
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,867.63,695.11
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,811.1,656.2
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,753.51,615.49
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,681.43,561.34
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,609.84,505.76
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,509.69,424.86
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,413.05,343.14
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,286.29,231.04
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,156.98,68.53
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,53.9,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,13.08,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,28.17,17.8
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,43.46,32.91
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,54.27,43.26
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,65.16,53.43
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,71.8,59.4
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,78.3,65.03
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,85.02,70.69
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,88.69,73.55
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,88.25,72.75
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,87.97,72.1
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,89.06,72.66
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,90.04,73.13
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,88.78,71.68
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,101.22,82.0
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,153.42,92.43
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,207.54,127.68
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,260.34,169.33
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,315.27,216.36
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,371.24,265.68
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,430.94,317.42
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,484.61,363.65
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,537.98,408.46
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,589.12,450.97
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,639.14,491.54
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,686.71,528.35
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,732.73,563.07
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,774.9,595.72
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,814.81,625.72
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,850.33,651.41
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,882.99,675.14
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,911.31,697.22
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,936.45,717.77
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,956.01,733.23
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,984.57,755.16
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,994.1,764.63
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,999.92,771.86
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,999.46,773.41
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,995.32,772.59
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,982.64,767.01
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,966.46,759.08
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,942.16,743.92
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,921.59,731.5
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,883.5,706.87
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,843.12,680.26
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,781.94,637.37
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,719.84,592.65
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,646.57,536.94
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,573.73,479.55
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,464.17,390.34
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,366.92,307.03
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,251.38,203.9
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,115.77,56.9
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,40.35,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,7.26,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,13.23,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,24.91,15.23
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,35.72,25.99
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,42.25,32.29
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,48.7,38.28
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,53.61,42.68
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,58.41,46.82
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,61.08,48.97
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,69.56,56.19
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,72.87,58.66
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,76.0,60.93
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,77.14,61.57
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,78.2,62.16
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,79.67,63.1
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,88.15,70.03
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,153.18,88.45
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,209.24,125.14
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,265.25,169.63
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,322.67,218.94
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,380.1,270.15
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,437.5,321.09
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,493.29,369.2
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,548.22,415.22
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,601.03,459.11
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,652.57,500.85
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,701.43,539.56
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,748.43,576.0
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,791.85,608.82
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,832.88,638.09
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,870.01,662.85
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,904.28,685.47
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,933.42,705.82
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,959.24,724.06
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,979.77,738.71
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,996.73,751.08
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,1006.66,758.54
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,1012.86,763.69
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,1013.23,765.37
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,1009.89,764.75
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,998.57,759.74
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,995.87,760.85
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,972.82,747.13
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,946.56,731.32
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,909.46,708.3
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,869.83,683.19
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,818.52,647.83
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,772.06,615.28
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,703.27,565.99
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,634.91,514.97
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,543.76,443.0
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,455.9,370.27
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,331.98,264.88
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,206.37,113.74
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,75.48,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,7.26,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,13.87,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,23.6,14.15
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,33.18,23.53
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,39.44,29.46
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,45.61,35.1
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,49.52,38.47
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,53.37,41.64
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,61.3,48.37
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,64.35,50.74
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,66.41,52.23
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,68.39,53.62
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,69.48,54.25
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,70.49,54.83
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,81.87,64.17
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,92.81,61.94
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,148.18,82.17
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,204.93,119.36
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,262.59,165.57
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,320.42,215.41
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,377.05,265.29
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,433.66,314.87
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,488.79,361.89
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,543.04,406.91
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,595.33,449.81
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,646.43,490.69
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,694.67,528.64
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,741.05,564.43
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,784.18,596.89
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,825.0,625.96
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,860.25,650.44
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,892.47,672.8
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,921.43,692.66
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,947.19,710.34
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,966.43,723.67
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,982.16,734.76
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,991.83,741.59
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,997.87,746.15
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,1009.54,755.01
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,1004.96,753.11
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,992.16,747.05
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,975.87,738.78
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,951.56,723.73
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,924.13,706.6
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,892.02,686.75
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,851.38,660.68
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,798.44,624.53
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,744.27,586.74
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,673.14,536.43
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,602.47,484.37
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,508.45,411.0
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,417.71,336.98
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,295.12,234.66
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,175.39,103.05
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,60.98,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,8.11,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,15.1,0.0
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,27.3,17.57
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,39.67,29.47
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,48.42,37.73
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,57.0,45.62
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,64.73,52.43
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,70.08,56.95
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,73.57,59.73
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,76.93,62.33
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,78.63,63.33
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,80.25,64.24
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,81.3,64.79
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,82.24,65.25
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,90.31,71.62
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,101.34,68.18
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,153.3,88.5
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,207.07,123.82
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,259.85,164.95
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,320.92,215.34
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,375.18,262.07
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,429.58,308.56
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,482.74,353.25
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,535.29,396.31
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,550.56,410.38
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,550.25,410.28
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,575.23,428.38
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,598.47,444.62
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,702.34,522.96
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,807.32,600.32
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,840.4,621.77
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,870.5,641.84
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,909.39,667.67
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,934.52,684.33
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,610.74,462.66
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,193.9,146.49
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,168.52,128.32
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,142.85,108.64
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,219.91,169.87
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,324.06,250.52
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,451.63,351.23
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,580.71,450.56
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,410.01,321.86
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,239.97,188.48
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,557.14,444.91
2016,5,2,16,30,648.0,113.0,2.7,20.0,415.0,807.24,632.17
2016,5,2,16,45,608.0,106.5,2.75,19.5,362.5,751.24,593.2
2016,5,2,17,0,568.0,100.0,2.8,19.0,310.0,694.14,554.71
2016,5,2,17,15,515.5,91.0,2.6,18.5,258.5,622.17,502.29
2016,5,2,17,30,463.0,82.0,2.4,18.0,207.0,545.2,444.03
2016,5,2,17,45,386.0,70.5,2.25,17.5,159.0,453.92,372.09
2016,5,2,18,0,309.0,59.0,2.1,17.0,111.0,367.12,300.02
2016,5,2,18,15,209.0,42.5,1.95,16.5,72.0,260.19,207.83
2016,5,2,18,30,109.0,26.0,1.8,16.0,33.0,136.16,83.69
2016,5,2,18,45,54.5,13.0,1.65,15.5,16.5,48.5,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
