Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,2.0,9.0,0.65,13.0,9.0,7.68,0.0
2016,5,3,5,30,4.0,18.0,0.7,13.0,18.0,14.8,0.0
2016,5,3,5,45,58.5,38.0,0.75,13.5,47.0,29.82,19.69
2016,5,3,6,0,113.0,58.0,0.8,14.0,76.0,44.73,33.74
2016,5,3,6,15,151.5,79.5,0.95,14.5,112.5,59.06,46.85
2016,5,3,6,30,190.0,101.0,1.1,15.0,149.0,73.8,60.03
2016,5,3,6,45,232.0,116.0,1.25,15.5,188.5,84.03,68.95
2016,5,3,7,0,274.0,131.0,1.4,16.0,228.0,93.96,77.38
2016,5,3,7,15,259.0,156.5,1.4,16.0,260.0,109.31,90.46
2016,5,3,7,30,244.0,182.0,1.4,16.0,292.0,123.88,102.66
2016,5,3,7,45,153.0,204.5,1.45,16.5,276.5,141.64,117.21
2016,5,3,8,0,62.0,227.0,1.5,17.0,261.0,160.8,132.7
2016,5,3,8,15,160.0,252.0,1.65,17.5,350.0,168.32,138.3
2016,5,3,8,30,258.0,277.0,1.8,18.0,439.0,172.11,140.8
2016,5,3,8,45,328.5,281.5,1.95,19.0,503.5,174.02,141.48
2016,5,3,9,0,399.0,286.0,2.1,20.0,568.0,184.3,137.49
2016,5,3,9,15,260.0,328.0,2.25,20.0,516.0,223.23,163.06
2016,5,3,9,30,121.0,370.0,2.4,20.0,464.0,260.51,195.76
2016,5,3,9,45,167.5,388.0,2.6,20.5,524.0,295.06,219.9
2016,5,3,10,0,214.0,406.0,2.8,21.0,584.0,335.46,249.33
2016,5,3,10,15,308.5,390.5,2.85,21.0,656.0,366.06,271.36
2016,5,3,10,30,403.0,375.0,2.9,21.0,728.0,409.86,304.75
2016,5,3,10,45,415.5,379.0,3.0,21.5,750.0,449.52,336.13
2016,5,3,11,0,428.0,383.0,3.1,22.0,772.0,490.51,368.0
2016,5,3,11,15,468.5,382.0,3.05,22.0,813.5,544.36,409.06
2016,5,3,11,30,509.0,381.0,3.0,22.0,855.0,601.83,452.12
2016,5,3,11,45,340.5,430.0,3.0,22.0,748.0,567.79,427.32
2016,5,3,12,0,172.0,479.0,3.0,22.0,641.0,516.33,388.72
2016,5,3,12,15,290.5,441.5,2.9,21.5,713.5,592.69,447.3
2016,5,3,12,30,409.0,404.0,2.8,21.0,786.0,679.55,512.09
2016,5,3,12,45,359.5,421.0,2.75,21.0,754.0,675.48,508.26
2016,5,3,13,0,310.0,438.0,2.7,21.0,722.0,672.03,505.16
2016,5,3,13,15,239.5,440.5,2.65,21.0,657.5,620.74,468.04
2016,5,3,13,30,169.0,443.0,2.6,21.0,593.0,574.79,434.23
2016,5,3,13,45,277.0,404.0,2.55,21.0,640.0,665.68,502.69
2016,5,3,14,0,385.0,365.0,2.5,21.0,687.0,744.2,560.68
2016,5,3,14,15,445.0,324.5,2.5,20.5,683.5,793.15,597.78
2016,5,3,14,30,505.0,284.0,2.5,20.0,680.0,825.23,623.87
2016,5,3,14,45,385.5,306.0,2.5,20.0,600.0,721.58,550.22
2016,5,3,15,0,266.0,328.0,2.5,20.0,520.0,635.82,487.78
2016,5,3,15,15,135.0,254.0,2.55,19.5,351.5,405.71,318.22
2016,5,3,15,30,4.0,180.0,2.6,19.0,183.0,161.87,125.89
2016,5,3,15,45,144.0,206.5,2.7,18.5,287.5,369.11,296.37
2016,5,3,16,0,284.0,233.0,2.8,18.0,392.0,567.19,451.98
2016,5,3,16,15,443.5,181.0,2.8,17.5,401.5,685.17,545.55
2016,5,3,16,30,603.0,129.0,2.8,17.0,411.0,782.76,621.05
2016,5,3,16,45,565.5,113.5,2.85,17.0,353.0,719.43,576.02
2016,5,3,17,0,528.0,98.0,2.9,17.0,295.0,654.98,530.09
2016,5,3,17,15,471.0,95.0,2.8,16.5,250.0,579.76,474.57
2016,5,3,17,30,414.0,92.0,2.7,16.0,205.0,516.57,426.31
2016,5,3,17,45,350.5,77.0,2.6,15.5,158.5,433.52,359.48
2016,5,3,18,0,287.0,62.0,2.5,15.0,112.0,353.8,292.19
2016,5,3,18,15,192.5,44.5,2.3,14.5,73.0,250.5,202.19
2016,5,3,18,30,98.0,27.0,2.1,14.0,34.0,130.7,84.5
2016,5,3,18,45,49.0,13.5,1.9,14.0,17.0,45.19,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.8,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,1.9,12.0,10.0,8.22,0.0
2016,5,4,5,45,0.0,25.5,2.0,12.5,25.5,21.06,12.39
2016,5,4,6,0,0.0,41.0,2.1,13.0,41.0,33.61,24.1
2016,5,4,6,15,0.0,61.0,2.05,13.0,61.0,49.14,38.34
2016,5,4,6,30,0.0,81.0,2.0,13.0,81.0,64.48,52.26
2016,5,4,6,45,3.5,102.0,1.95,13.0,103.0,80.4,66.45
2016,5,4,7,0,7.0,123.0,1.9,13.0,125.0,96.17,80.27
2016,5,4,7,15,220.0,137.0,1.9,13.0,236.0,96.87,80.62
2016,5,4,7,30,433.0,151.0,1.9,13.0,347.0,102.19,85.0
2016,5,4,7,45,440.0,170.5,1.9,13.5,390.5,112.55,93.53
2016,5,4,8,0,447.0,190.0,1.9,14.0,434.0,122.28,101.4
2016,5,4,8,15,346.0,235.0,1.95,14.5,434.5,152.71,126.83
2016,5,4,8,30,245.0,280.0,2.0,15.0,435.0,173.32,143.54
2016,5,4,8,45,380.0,260.0,2.1,15.5,520.0,163.76,134.81
2016,5,4,9,0,515.0,240.0,2.2,16.0,605.0,152.61,111.89
2016,5,4,9,15,494.0,265.0,2.2,16.0,631.0,200.22,138.48
2016,5,4,9,30,473.0,290.0,2.2,16.0,657.0,246.35,172.35
2016,5,4,9,45,441.5,319.0,2.2,16.5,673.0,291.07,208.91
2016,5,4,10,0,410.0,348.0,2.2,17.0,689.0,333.08,244.32
2016,5,4,10,15,445.5,348.5,2.2,17.0,730.5,376.51,279.34
2016,5,4,10,30,481.0,349.0,2.2,17.0,772.0,423.89,317.55
2016,5,4,10,45,466.5,363.5,2.25,17.5,781.0,462.45,348.94
2016,5,4,11,0,452.0,378.0,2.3,18.0,790.0,499.72,378.47
2016,5,4,11,15,450.0,385.5,2.4,18.0,800.5,537.6,408.54
2016,5,4,11,30,448.0,393.0,2.5,18.0,811.0,575.17,437.79
2016,5,4,11,45,402.0,414.5,2.65,18.0,790.5,595.85,454.0
2016,5,4,12,0,356.0,436.0,2.8,18.0,770.0,610.03,465.07
2016,5,4,12,15,326.5,445.5,2.85,18.0,751.5,622.67,474.66
2016,5,4,12,30,297.0,455.0,2.9,18.0,733.0,632.48,481.96
2016,5,4,12,45,315.0,443.5,3.0,18.5,735.5,659.64,501.99
2016,5,4,13,0,333.0,432.0,3.1,19.0,738.0,686.38,521.52
2016,5,4,13,15,369.5,405.0,3.15,19.0,737.5,714.22,543.24
2016,5,4,13,30,406.0,378.0,3.2,19.0,737.0,753.52,572.85
2016,5,4,13,45,377.0,379.5,3.25,19.0,705.5,734.79,560.06
2016,5,4,14,0,348.0,381.0,3.3,19.0,674.0,725.46,554.0
2016,5,4,14,15,338.5,367.5,3.35,18.5,643.0,717.06,550.33
2016,5,4,14,30,329.0,354.0,3.4,18.0,612.0,706.41,545.05
2016,5,4,14,45,345.5,329.5,3.45,18.0,589.0,707.57,548.18
2016,5,4,15,0,362.0,305.0,3.5,18.0,566.0,706.6,549.82
2016,5,4,15,15,373.5,281.0,3.5,18.0,535.5,698.89,546.4
2016,5,4,15,30,385.0,257.0,3.5,18.0,505.0,688.81,541.38
2016,5,4,15,45,351.5,242.5,3.5,18.0,455.5,642.48,508.36
2016,5,4,16,0,318.0,228.0,3.5,18.0,406.0,594.88,474.1
2016,5,4,16,15,274.5,211.0,3.45,17.5,354.0,533.45,429.22
2016,5,4,16,30,231.0,194.0,3.4,17.0,302.0,471.83,383.14
2016,5,4,16,45,145.5,170.5,3.4,16.5,235.5,341.25,280.14
2016,5,4,17,0,60.0,147.0,3.4,16.0,169.0,215.57,176.94
2016,5,4,17,15,47.0,125.5,3.25,15.5,141.0,181.17,148.96
2016,5,4,17,30,34.0,104.0,3.1,15.0,113.0,146.79,120.13
2016,5,4,17,45,22.5,82.0,3.0,15.0,87.5,112.77,90.83
2016,5,4,18,0,11.0,60.0,2.9,15.0,62.0,68.81,52.78
2016,5,4,18,15,5.5,39.5,2.75,14.5,40.5,42.58,29.78
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,15.68,5.37
2016,5,4,18,45,0.0,9.5,2.5,14.0,9.5,8.11,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,5,5,5,30,0.0,16.0,1.0,12.0,16.0,13.2,1.54
2016,5,5,5,45,13.5,36.0,1.15,12.5,38.0,28.91,19.22
2016,5,5,6,0,27.0,56.0,1.3,13.0,60.0,43.95,33.27
2016,5,5,6,15,42.5,78.0,1.35,13.0,87.5,60.04,48.05
2016,5,5,6,30,58.0,100.0,1.4,13.0,115.0,75.87,62.38
2016,5,5,6,45,72.0,121.5,1.45,13.0,145.0,91.14,75.93
2016,5,5,7,0,86.0,143.0,1.5,13.0,175.0,106.15,88.99
2016,5,5,7,15,124.5,167.5,1.55,13.5,221.0,118.67,99.47
2016,5,5,7,30,163.0,192.0,1.6,14.0,267.0,134.02,112.19
2016,5,5,7,45,113.0,210.5,1.65,14.5,265.5,144.4,120.45
2016,5,5,8,0,63.0,229.0,1.7,15.0,264.0,162.09,134.83
2016,5,5,8,15,48.5,239.5,1.75,15.0,268.0,169.09,140.27
2016,5,5,8,30,34.0,250.0,1.8,15.0,272.0,175.77,145.45
2016,5,5,8,45,120.5,291.0,1.9,15.5,375.5,187.71,154.76
2016,5,5,9,0,207.0,332.0,2.0,16.0,479.0,216.06,166.48
2016,5,5,9,15,132.0,338.0,2.0,16.0,433.5,231.38,176.32
2016,5,5,9,30,57.0,344.0,2.0,16.0,388.0,250.34,193.29
2016,5,5,9,45,155.0,373.0,2.05,16.5,501.0,285.31,215.84
2016,5,5,10,0,253.0,402.0,2.1,17.0,614.0,333.26,249.52
2016,5,5,10,15,132.5,323.5,2.1,17.0,435.0,278.57,212.44
2016,5,5,10,30,12.0,245.0,2.1,17.0,256.0,202.42,156.48
2016,5,5,10,45,167.0,339.5,2.15,17.5,492.5,330.4,253.69
2016,5,5,11,0,322.0,434.0,2.2,18.0,729.0,480.69,365.06
2016,5,5,11,15,252.5,455.0,2.2,18.0,688.5,484.56,368.36
2016,5,5,11,30,183.0,476.0,2.2,18.0,648.0,485.59,369.44
2016,5,5,11,45,105.5,424.5,2.25,18.0,524.0,414.89,317.48
2016,5,5,12,0,28.0,373.0,2.3,18.0,400.0,330.22,253.58
2016,5,5,12,15,19.5,301.5,2.3,18.0,320.5,266.26,205.3
2016,5,5,12,30,11.0,230.0,2.3,18.0,241.0,201.66,155.53
2016,5,5,12,45,15.5,278.0,2.3,18.0,293.0,247.43,191.39
2016,5,5,13,0,20.0,326.0,2.3,18.0,345.0,294.67,227.73
2016,5,5,13,15,224.5,347.5,2.3,18.0,547.0,533.39,412.19
2016,5,5,13,30,429.0,369.0,2.3,18.0,749.0,766.62,581.36
2016,5,5,13,45,221.5,316.0,2.3,18.0,512.0,527.18,406.28
2016,5,5,14,0,14.0,263.0,2.3,18.0,275.0,241.08,186.48
2016,5,5,14,15,7.0,150.0,2.3,18.0,156.0,133.99,103.16
2016,5,5,14,30,0.0,37.0,2.3,18.0,37.0,30.79,19.67
2016,5,5,14,45,2.0,107.0,2.3,18.0,108.5,91.71,69.6
2016,5,5,15,0,4.0,177.0,2.3,18.0,180.0,156.8,122.18
2016,5,5,15,15,56.5,235.5,2.25,17.5,272.0,285.26,226.5
2016,5,5,15,30,109.0,294.0,2.2,17.0,364.0,409.74,324.85
2016,5,5,15,45,54.5,166.5,2.2,17.0,201.5,214.45,171.56
2016,5,5,16,0,0.0,39.0,2.2,17.0,39.0,32.3,21.37
2016,5,5,16,15,0.0,32.5,2.2,16.5,32.5,26.88,17.04
2016,5,5,16,30,0.0,26.0,2.2,16.0,26.0,21.48,12.58
2016,5,5,16,45,0.0,28.5,2.2,16.0,28.5,23.53,14.39
2016,5,5,17,0,0.0,31.0,2.2,16.0,31.0,25.59,16.2
2016,5,5,17,15,0.0,26.0,2.05,15.5,26.0,21.43,12.74
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,17.29,9.22
2016,5,5,17,45,0.0,16.0,1.8,15.0,16.0,13.16,5.63
2016,5,5,18,0,0.0,11.0,1.7,15.0,11.0,9.03,2.02
2016,5,5,18,15,0.0,7.0,1.65,14.5,7.0,5.74,0.0
2016,5,5,18,30,0.0,3.0,1.6,14.0,3.0,2.46,0.0
2016,5,5,18,45,0.0,1.5,1.55,14.0,1.5,1.28,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,1.75,12.0,7.5,6.4,0.0
2016,5,6,5,30,0.0,15.0,1.9,12.0,15.0,12.36,1.84
2016,5,6,5,45,1.5,34.5,2.05,12.0,35.0,28.0,18.55
2016,5,6,6,0,3.0,54.0,2.2,12.0,55.0,43.07,32.65
2016,5,6,6,15,14.5,75.5,2.2,12.5,79.5,59.45,47.64
2016,5,6,6,30,26.0,97.0,2.2,13.0,104.0,73.9,60.64
2016,5,6,6,45,37.0,118.5,2.2,13.5,130.5,89.13,74.04
2016,5,6,7,0,48.0,140.0,2.2,14.0,157.0,104.09,86.9
2016,5,6,7,15,48.5,161.0,2.2,14.0,180.5,118.36,99.08
2016,5,6,7,30,49.0,182.0,2.2,14.0,204.0,132.32,110.82
2016,5,6,7,45,238.5,189.5,2.2,14.5,318.5,127.35,105.9
2016,5,6,8,0,428.0,197.0,2.2,15.0,433.0,125.94,104.12
2016,5,6,8,15,351.5,237.5,2.2,15.5,442.5,154.03,127.47
2016,5,6,8,30,275.0,278.0,2.2,16.0,452.0,172.66,142.45
2016,5,6,8,45,382.5,265.0,2.2,16.5,526.5,166.23,136.35
2016,5,6,9,0,490.0,252.0,2.2,17.0,601.0,160.95,117.06
2016,5,6,9,15,390.0,306.0,2.2,17.0,593.5,227.1,162.62
2016,5,6,9,30,290.0,360.0,2.2,17.0,586.0,270.33,198.1
2016,5,6,9,45,398.0,337.5,2.2,17.5,662.5,305.25,220.79
2016,5,6,10,0,506.0,315.0,2.2,18.0,739.0,341.08,246.53
2016,5,6,10,15,388.0,371.5,2.25,18.0,703.0,382.79,284.57
2016,5,6,10,30,270.0,428.0,2.3,18.0,667.0,403.02,304.25
2016,5,6,10,45,204.5,445.0,2.35,18.0,628.0,418.18,317.83
2016,5,6,11,0,139.0,462.0,2.4,18.0,589.0,416.97,318.16
2016,5,6,11,15,98.0,447.0,2.45,17.5,537.0,404.74,310.25
2016,5,6,11,30,57.0,432.0,2.5,17.0,485.0,380.5,292.8
2016,5,6,11,45,56.0,432.5,2.55,17.0,485.5,389.24,299.72
2016,5,6,12,0,55.0,433.0,2.6,17.0,486.0,397.76,306.32
2016,5,6,12,15,39.5,394.0,2.65,17.0,432.0,362.36,279.71
2016,5,6,12,30,24.0,355.0,2.7,17.0,378.0,317.29,245.56
2016,5,6,12,45,39.5,387.5,2.75,17.0,424.5,370.24,286.55
2016,5,6,13,0,55.0,420.0,2.8,17.0,471.0,419.41,323.99
2016,5,6,13,15,46.0,397.0,2.75,16.5,439.0,397.68,308.1
2016,5,6,13,30,37.0,374.0,2.7,16.0,407.0,374.27,291.11
2016,5,6,13,45,24.0,304.5,2.7,16.0,326.0,300.71,234.98
2016,5,6,14,0,11.0,235.0,2.7,16.0,245.0,212.85,166.56
2016,5,6,14,15,28.5,287.0,2.65,15.5,310.5,295.71,233.03
2016,5,6,14,30,46.0,339.0,2.6,15.0,376.0,371.0,292.31
2016,5,6,14,45,102.0,341.0,2.55,15.0,416.5,435.23,343.8
2016,5,6,15,0,158.0,343.0,2.5,15.0,457.0,522.47,411.72
2016,5,6,15,15,79.0,207.0,2.45,15.0,264.0,296.69,237.53
2016,5,6,15,30,0.0,71.0,2.4,15.0,71.0,59.02,43.58
2016,5,6,15,45,0.5,116.5,2.35,15.0,117.0,99.13,77.22
2016,5,6,16,0,1.0,162.0,2.3,15.0,163.0,144.21,114.57
2016,5,6,16,15,45.0,180.5,2.2,15.0,202.0,226.56,184.02
2016,5,6,16,30,89.0,199.0,2.1,15.0,241.0,298.38,243.79
2016,5,6,16,45,44.5,150.0,2.05,15.0,171.0,197.86,161.41
2016,5,6,17,0,0.0,101.0,2.0,15.0,101.0,89.02,69.87
2016,5,6,17,15,0.0,84.5,1.85,14.5,84.5,73.87,57.5
2016,5,6,17,30,0.0,68.0,1.7,14.0,68.0,58.53,44.6
2016,5,6,17,45,0.0,53.0,1.55,14.0,53.0,44.59,32.59
2016,5,6,18,0,0.0,38.0,1.4,14.0,38.0,31.41,21.09
2016,5,6,18,15,0.0,25.0,1.2,13.5,25.0,20.62,11.6
2016,5,6,18,30,0.0,12.0,1.0,13.0,12.0,9.87,1.68
2016,5,6,18,45,0.0,6.0,0.8,13.0,6.0,5.12,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,5,15,27.5,12.0,1.4,11.0,13.5,10.24,0.0
2016,5,7,5,30,55.0,24.0,1.4,11.0,27.0,18.85,6.73
2016,5,7,5,45,118.5,42.5,1.45,11.0,59.0,32.75,22.85
2016,5,7,6,0,182.0,61.0,1.5,11.0,91.0,46.4,35.79
2016,5,7,6,15,226.5,79.5,1.5,11.0,131.0,59.66,48.14
2016,5,7,6,30,271.0,98.0,1.5,11.0,171.0,72.58,59.95
2016,5,7,6,45,311.5,111.5,1.5,11.5,212.5,81.93,68.18
2016,5,7,7,0,352.0,125.0,1.5,12.0,254.0,87.35,72.71
2016,5,7,7,15,365.5,145.0,1.5,12.5,297.0,99.03,82.63
2016,5,7,7,30,379.0,165.0,1.5,13.0,340.0,110.08,91.81
2016,5,7,7,45,476.5,158.5,1.55,13.5,404.5,105.29,87.12
2016,5,7,8,0,574.0,152.0,1.6,14.0,469.0,100.27,82.32
2016,5,7,8,15,497.5,197.5,1.6,14.0,490.0,124.61,102.98
2016,5,7,8,30,421.0,243.0,1.6,14.0,511.0,146.6,121.34
2016,5,7,8,45,405.0,268.0,1.6,14.5,541.0,156.74,129.26
2016,5,7,9,0,389.0,293.0,1.6,15.0,571.0,192.17,144.04
2016,5,7,9,15,326.5,329.5,1.6,15.0,571.5,234.18,171.25
2016,5,7,9,30,264.0,366.0,1.6,15.0,572.0,270.23,200.05
2016,5,7,9,45,178.5,383.5,1.65,15.5,525.5,297.37,224.49
2016,5,7,10,0,93.0,401.0,1.7,16.0,479.0,313.52,240.07
2016,5,7,10,15,85.0,410.0,1.7,16.0,483.5,328.29,251.89
2016,5,7,10,30,77.0,419.0,1.7,16.0,488.0,342.2,262.91
2016,5,7,10,45,109.5,441.0,1.7,16.5,540.5,382.07,292.36
2016,5,7,11,0,142.0,463.0,1.7,17.0,593.0,419.46,319.8
2016,5,7,11,15,79.5,386.5,1.65,17.0,459.5,350.13,268.51
2016,5,7,11,30,17.0,310.0,1.6,17.0,326.0,264.33,203.54
2016,5,7,11,45,15.5,292.5,1.55,17.5,307.5,251.67,193.79
2016,5,7,12,0,14.0,275.0,1.5,18.0,289.0,238.38,183.28
2016,5,7,12,15,30.5,346.5,1.5,18.0,375.5,315.95,242.67
2016,5,7,12,30,47.0,418.0,1.5,18.0,462.0,395.78,302.11
2016,5,7,12,45,60.5,428.5,1.5,18.0,484.5,423.65,322.68
2016,5,7,13,0,74.0,439.0,1.5,18.0,507.0,452.88,344.49
2016,5,7,13,15,72.0,428.0,1.55,18.0,493.0,449.56,342.43
2016,5,7,13,30,70.0,417.0,1.6,18.0,479.0,445.45,340.03
2016,5,7,13,45,40.0,322.0,1.7,18.5,357.5,332.46,255.78
2016,5,7,14,0,10.0,227.0,1.8,19.0,236.0,204.69,157.69
2016,5,7,14,15,6.5,195.0,1.9,18.5,201.0,173.46,134.08
2016,5,7,14,30,3.0,163.0,2.0,18.0,166.0,141.93,109.52
2016,5,7,14,45,1.5,136.5,2.1,18.0,138.0,117.13,89.9
2016,5,7,15,0,0.0,110.0,2.2,18.0,110.0,92.34,70.04
2016,5,7,15,15,6.0,162.5,2.2,18.0,166.5,146.09,113.96
2016,5,7,15,30,12.0,215.0,2.2,18.0,223.0,204.14,160.79
2016,5,7,15,45,20.0,215.0,2.25,18.0,227.0,214.82,170.0
2016,5,7,16,0,28.0,215.0,2.3,18.0,231.0,245.86,195.54
2016,5,7,16,15,183.0,197.5,2.25,17.5,286.0,403.91,326.67
2016,5,7,16,30,338.0,180.0,2.2,17.0,341.0,557.28,449.25
2016,5,7,16,45,468.5,137.5,2.2,17.0,332.0,648.81,521.53
2016,5,7,17,0,599.0,95.0,2.2,17.0,323.0,718.67,574.22
2016,5,7,17,15,549.5,87.0,2.05,16.5,271.5,649.95,523.9
2016,5,7,17,30,500.0,79.0,1.9,16.0,220.0,581.57,473.08
2016,5,7,17,45,430.0,68.5,1.8,15.5,172.0,493.81,405.02
2016,5,7,18,0,360.0,58.0,1.7,15.0,124.0,406.02,333.72
2016,5,7,18,15,258.5,44.0,1.55,14.5,83.5,298.87,242.49
2016,5,7,18,30,157.0,30.0,1.4,14.0,43.0,199.99,145.46
2016,5,7,18,45,78.5,15.0,1.25,14.0,21.5,66.98,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,15,74.0,12.0,0.45,11.5,17.0,10.24,0.0
2016,5,8,5,30,148.0,24.0,0.5,12.0,34.0,18.61,7.26
2016,5,8,5,45,259.0,37.0,0.6,12.5,73.5,28.57,19.2
2016,5,8,6,0,370.0,50.0,0.7,13.0,113.0,40.02,29.94
2016,5,8,6,15,444.0,59.5,0.7,13.5,160.5,46.73,36.23
2016,5,8,6,30,518.0,69.0,0.7,14.0,208.0,53.29,42.16
2016,5,8,6,45,572.0,75.0,0.75,14.5,260.0,56.8,45.19
2016,5,8,7,0,626.0,81.0,0.8,15.0,312.0,60.28,48.06
2016,5,8,7,15,433.5,135.0,0.8,15.5,306.5,93.24,76.61
2016,5,8,7,30,241.0,189.0,0.8,16.0,301.0,127.77,105.78
2016,5,8,7,45,497.5,144.0,0.85,16.5,409.5,96.51,78.41
2016,5,8,8,0,754.0,99.0,0.9,17.0,518.0,74.61,59.28
2016,5,8,8,15,774.5,102.5,1.0,17.5,566.5,75.68,59.92
2016,5,8,8,30,795.0,106.0,1.1,18.0,615.0,76.66,60.44
2016,5,8,8,45,811.0,109.0,1.2,18.5,659.5,77.14,60.55
2016,5,8,9,0,827.0,112.0,1.3,19.0,704.0,102.04,61.28
2016,5,8,9,15,838.5,114.5,1.4,19.0,743.0,164.82,94.53
2016,5,8,9,30,850.0,117.0,1.5,19.0,782.0,218.47,132.24
2016,5,8,9,45,864.5,115.5,1.6,19.5,817.0,271.52,175.11
2016,5,8,10,0,879.0,114.0,1.7,20.0,852.0,325.82,221.4
2016,5,8,10,15,885.5,115.5,1.8,20.0,879.0,380.47,269.18
2016,5,8,10,30,892.0,117.0,1.9,20.0,906.0,435.18,316.51
2016,5,8,10,45,896.0,118.0,2.05,20.5,926.0,488.29,361.18
2016,5,8,11,0,900.0,119.0,2.2,21.0,946.0,540.78,404.14
2016,5,8,11,15,903.0,119.5,2.3,21.0,958.5,591.56,445.28
2016,5,8,11,30,906.0,120.0,2.4,21.0,971.0,641.24,484.58
2016,5,8,11,45,509.5,298.0,2.55,21.0,776.5,578.1,437.89
2016,5,8,12,0,113.0,476.0,2.7,21.0,582.0,472.91,356.9
2016,5,8,12,15,119.5,467.5,2.8,21.0,580.5,486.9,368.37
2016,5,8,12,30,126.0,459.0,2.9,21.0,579.0,498.97,377.88
2016,5,8,12,45,125.5,454.0,3.0,21.0,572.0,508.02,385.04
2016,5,8,13,0,125.0,449.0,3.1,21.0,565.0,516.29,391.67
2016,5,8,13,15,125.0,440.0,3.15,20.5,553.5,520.5,396.09
2016,5,8,13,30,125.0,431.0,3.2,20.0,542.0,523.78,399.91
2016,5,8,13,45,102.0,410.5,3.3,20.0,500.0,476.82,365.73
2016,5,8,14,0,79.0,390.0,3.4,20.0,458.0,442.49,340.56
2016,5,8,14,15,79.0,375.5,3.4,20.0,440.5,434.91,335.71
2016,5,8,14,30,79.0,361.0,3.4,20.0,423.0,426.72,330.33
2016,5,8,14,45,77.0,344.5,3.45,20.0,402.5,413.82,321.44
2016,5,8,15,0,75.0,328.0,3.5,20.0,382.0,400.31,312.09
2016,5,8,15,15,79.0,309.0,3.45,19.5,363.5,389.5,305.52
2016,5,8,15,30,83.0,290.0,3.4,19.0,345.0,378.13,298.48
2016,5,8,15,45,115.0,271.0,3.4,19.0,340.5,416.2,329.9
2016,5,8,16,0,147.0,252.0,3.4,19.0,336.0,431.27,343.71
2016,5,8,16,15,113.0,225.5,3.35,18.5,286.5,370.01,296.89
2016,5,8,16,30,79.0,199.0,3.3,18.0,237.0,288.01,232.87
2016,5,8,16,45,363.0,141.0,3.25,18.0,284.0,552.59,450.29
2016,5,8,17,0,647.0,83.0,3.2,18.0,331.0,748.18,599.92
2016,5,8,17,15,600.0,76.5,3.05,17.5,279.0,682.66,551.28
2016,5,8,17,30,553.0,70.0,2.9,17.0,227.0,617.39,502.86
2016,5,8,17,45,484.0,61.5,2.8,16.5,178.0,531.63,436.3
2016,5,8,18,0,415.0,53.0,2.7,16.0,129.0,448.63,368.67
2016,5,8,18,15,312.0,41.0,2.55,15.5,87.5,338.99,275.9
2016,5,8,18,30,209.0,29.0,2.4,15.0,46.0,235.61,174.94
2016,5,8,18,45,104.5,14.5,2.25,15.0,23.0,84.58,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,100.0,12.0,1.2,11.0,19.5,10.24,0.0
2016,5,9,5,30,200.0,24.0,1.2,11.0,39.0,19.62,8.57
2016,5,9,5,45,312.5,35.5,1.3,11.5,79.5,28.73,19.45
2016,5,9,6,0,425.0,47.0,1.4,12.0,120.0,37.66,27.97
2016,5,9,6,15,497.0,55.5,1.3,12.5,169.0,43.72,33.68
2016,5,9,6,30,569.0,64.0,1.2,13.0,218.0,49.66,39.08
2016,5,9,6,45,295.0,99.0,1.2,13.5,180.0,70.4,57.45
2016,5,9,7,0,21.0,134.0,1.2,14.0,142.0,104.06,86.78
2016,5,9,7,15,88.5,165.5,1.2,14.5,206.0,121.75,101.63
2016,5,9,7,30,156.0,197.0,1.2,15.0,270.0,136.89,114.03
2016,5,9,7,45,469.5,145.5,1.3,15.5,400.0,96.94,79.13
2016,5,9,8,0,783.0,94.0,1.4,16.0,530.0,71.52,56.86
2016,5,9,8,15,802.0,97.5,1.45,16.5,578.5,72.73,57.63
2016,5,9,8,30,821.0,101.0,1.5,17.0,627.0,73.83,58.27
2016,5,9,8,45,834.5,104.0,1.6,17.5,671.5,74.41,58.48
2016,5,9,9,0,848.0,107.0,1.7,18.0,716.0,112.55,68.72
2016,5,9,9,15,859.5,109.0,1.75,18.5,755.5,165.56,94.23
2016,5,9,9,30,871.0,111.0,1.8,19.0,795.0,219.96,132.67
2016,5,9,9,45,880.5,112.5,1.9,19.5,829.0,274.82,177.43
2016,5,9,10,0,890.0,114.0,2.0,20.0,863.0,330.45,225.13
2016,5,9,10,15,896.5,115.0,2.1,20.0,890.0,385.32,273.25
2016,5,9,10,30,903.0,116.0,2.2,20.0,917.0,440.22,320.89
2016,5,9,10,45,908.5,116.5,2.3,20.5,937.5,494.16,366.16
2016,5,9,11,0,914.0,117.0,2.4,21.0,958.0,547.6,409.74
2016,5,9,11,15,917.0,117.5,2.45,21.0,970.5,598.99,451.2
2016,5,9,11,30,920.0,118.0,2.5,21.0,983.0,649.25,490.74
2016,5,9,11,45,922.0,118.0,2.65,21.5,988.0,697.18,527.13
2016,5,9,12,0,924.0,118.0,2.8,22.0,993.0,743.51,561.51
2016,5,9,12,15,923.5,117.5,2.9,22.0,990.0,785.78,593.1
2016,5,9,12,30,923.0,117.0,3.0,22.0,987.0,825.8,621.09
2016,5,9,12,45,921.5,116.5,3.15,22.0,976.5,862.55,647.09
2016,5,9,13,0,920.0,116.0,3.3,22.0,966.0,896.56,671.25
2016,5,9,13,15,916.5,115.0,3.4,21.5,947.5,925.45,693.01
2016,5,9,13,30,913.0,114.0,3.5,21.0,929.0,951.15,712.8
2016,5,9,13,45,908.0,112.5,3.65,21.0,903.5,971.67,728.21
2016,5,9,14,0,903.0,111.0,3.8,21.0,878.0,988.74,741.47
2016,5,9,14,15,895.5,109.5,3.85,21.0,845.5,999.87,750.26
2016,5,9,14,30,888.0,108.0,3.9,21.0,813.0,1007.42,756.85
2016,5,9,14,45,877.5,106.5,4.0,21.0,774.5,1008.42,759.54
2016,5,9,15,0,867.0,105.0,4.1,21.0,736.0,1005.87,760.04
2016,5,9,15,15,853.5,102.5,4.1,20.5,692.5,995.68,756.35
2016,5,9,15,30,840.0,100.0,4.1,20.0,649.0,994.25,758.87
2016,5,9,15,45,822.0,97.0,4.1,20.0,601.0,972.21,745.79
2016,5,9,16,0,804.0,94.0,4.1,20.0,553.0,947.05,730.71
2016,5,9,16,15,780.0,90.5,4.05,19.5,501.5,912.43,709.98
2016,5,9,16,30,756.0,87.0,4.0,19.0,450.0,875.31,687.2
2016,5,9,16,45,723.5,82.5,3.95,18.5,397.0,826.56,655.49
2016,5,9,17,0,691.0,78.0,3.9,18.0,344.0,782.65,626.52
2016,5,9,17,15,645.5,72.0,3.75,17.5,291.5,718.07,580.52
2016,5,9,17,30,600.0,66.0,3.6,17.0,239.0,653.62,532.87
2016,5,9,17,45,532.0,58.5,3.45,16.5,188.5,568.66,466.89
2016,5,9,18,0,464.0,51.0,3.3,16.0,138.0,486.33,399.76
2016,5,9,18,15,356.5,40.0,3.1,15.0,94.5,372.58,304.38
2016,5,9,18,30,249.0,29.0,2.9,14.0,51.0,267.23,202.39
2016,5,9,18,45,124.5,14.5,2.75,13.5,25.5,130.09,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,13.5,1.05,11.0,19.5,11.52,0.0
2016,5,10,5,30,155.0,27.0,1.1,11.0,39.0,20.89,10.0
2016,5,10,5,45,267.0,41.0,1.15,11.5,80.0,31.56,21.98
2016,5,10,6,0,379.0,55.0,1.2,12.0,121.0,44.2,33.8
2016,5,10,6,15,454.0,65.0,1.2,12.0,170.5,51.19,40.45
2016,5,10,6,30,529.0,75.0,1.2,12.0,220.0,58.01,46.73
2016,5,10,6,45,369.5,110.5,1.25,12.5,222.5,78.92,65.25
2016,5,10,7,0,210.0,146.0,1.3,13.0,225.0,102.51,85.74
2016,5,10,7,15,453.5,124.5,1.3,13.5,327.5,86.5,71.23
2016,5,10,7,30,697.0,103.0,1.3,14.0,430.0,73.21,59.23
2016,5,10,7,45,722.5,108.5,1.3,14.5,481.5,75.37,60.8
2016,5,10,8,0,748.0,114.0,1.3,15.0,533.0,77.38,62.2
2016,5,10,8,15,768.5,118.0,1.25,15.5,581.5,86.02,69.3
2016,5,10,8,30,789.0,122.0,1.2,16.0,630.0,86.91,69.69
2016,5,10,8,45,805.0,125.0,1.2,17.0,674.5,86.97,69.26
2016,5,10,9,0,821.0,128.0,1.2,18.0,719.0,115.29,70.51
2016,5,10,9,15,833.5,131.0,1.15,18.5,759.0,168.35,96.97
2016,5,10,9,30,846.0,134.0,1.1,19.0,799.0,223.12,135.73
2016,5,10,9,45,847.5,140.0,1.1,19.5,831.0,278.91,181.06
2016,5,10,10,0,849.0,146.0,1.1,20.0,863.0,334.84,228.34
2016,5,10,10,15,856.0,148.0,1.05,20.0,890.0,389.85,275.15
2016,5,10,10,30,863.0,150.0,1.0,20.0,917.0,445.14,321.34
2016,5,10,10,45,869.5,150.0,1.0,20.5,937.0,500.34,365.75
2016,5,10,11,0,876.0,150.0,1.0,21.0,957.0,552.38,406.46
2016,5,10,11,15,878.5,151.0,1.0,21.0,969.0,602.4,445.2
2016,5,10,11,30,881.0,152.0,1.0,21.0,981.0,651.38,482.04
2016,5,10,11,45,880.5,153.0,1.0,21.5,985.0,697.21,514.68
2016,5,10,12,0,880.0,154.0,1.0,22.0,989.0,741.42,545.22
2016,5,10,12,15,879.0,153.5,1.1,22.0,985.5,782.29,575.07
2016,5,10,12,30,878.0,153.0,1.2,22.0,982.0,821.04,602.48
2016,5,10,12,45,863.5,160.0,1.35,22.0,967.0,863.08,631.75
2016,5,10,13,0,849.0,167.0,1.5,22.0,952.0,893.06,653.07
2016,5,10,13,15,843.5,165.5,1.65,22.0,933.0,919.67,672.38
2016,5,10,13,30,838.0,164.0,1.8,22.0,914.0,943.02,689.68
2016,5,10,13,45,829.5,163.0,2.0,22.0,887.0,960.74,704.02
2016,5,10,14,0,821.0,162.0,2.2,22.0,860.0,974.95,716.2
2016,5,10,14,15,811.0,159.5,2.3,22.0,827.0,982.66,723.2
2016,5,10,14,30,801.0,157.0,2.4,22.0,794.0,986.76,728.05
2016,5,10,14,45,788.5,153.0,2.55,22.0,755.0,983.23,728.54
2016,5,10,15,0,776.0,149.0,2.7,22.0,716.0,976.13,726.81
2016,5,10,15,15,759.0,145.5,2.8,21.5,672.0,969.68,726.57
2016,5,10,15,30,742.0,142.0,2.9,21.0,628.0,952.23,718.97
2016,5,10,15,45,723.0,136.0,3.0,21.0,580.5,926.66,704.51
2016,5,10,16,0,704.0,130.0,3.1,21.0,533.0,898.2,687.96
2016,5,10,16,15,675.5,124.5,3.15,20.5,482.5,858.27,664.12
2016,5,10,16,30,647.0,119.0,3.2,20.0,432.0,816.18,638.28
2016,5,10,16,45,615.5,110.5,3.25,20.0,380.5,765.77,604.55
2016,5,10,17,0,584.0,102.0,3.3,20.0,329.0,714.01,568.95
2016,5,10,17,15,533.5,94.0,3.15,19.0,277.5,644.54,520.05
2016,5,10,17,30,483.0,86.0,3.0,18.0,226.0,569.09,464.54
2016,5,10,17,45,418.0,74.5,2.95,17.5,178.0,486.74,400.42
2016,5,10,18,0,353.0,63.0,2.9,17.0,130.0,407.77,335.87
2016,5,10,18,15,254.0,48.0,2.75,16.5,88.5,301.19,244.97
2016,5,10,18,30,155.0,33.0,2.6,16.0,47.0,202.62,152.78
2016,5,10,18,45,77.5,16.5,2.5,15.5,23.5,98.43,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.5,14.0,0.8,12.0,20.0,11.95,0.0
2016,5,11,5,30,161.0,28.0,0.8,12.0,40.0,21.66,10.95
2016,5,11,5,45,267.5,42.0,0.8,12.5,81.0,32.29,22.59
2016,5,11,6,0,374.0,56.0,0.8,13.0,122.0,42.8,32.47
2016,5,11,6,15,447.0,66.0,0.7,13.5,171.0,51.88,40.85
2016,5,11,6,30,520.0,76.0,0.6,14.0,220.0,58.66,46.93
2016,5,11,6,45,569.0,83.5,0.5,14.5,272.0,63.07,50.73
2016,5,11,7,0,618.0,91.0,0.4,15.0,324.0,67.36,54.27
2016,5,11,7,15,654.5,97.0,0.45,15.5,376.5,70.26,56.51
2016,5,11,7,30,691.0,103.0,0.5,16.0,429.0,73.04,58.6
2016,5,11,7,45,715.0,109.5,0.55,17.0,480.0,75.84,60.55
2016,5,11,8,0,739.0,116.0,0.6,18.0,531.0,78.42,62.3
2016,5,11,8,15,759.5,120.0,0.7,18.5,579.5,79.2,62.62
2016,5,11,8,30,780.0,124.0,0.8,19.0,628.0,87.98,69.73
2016,5,11,8,45,793.5,128.5,0.9,19.5,671.5,88.89,70.14
2016,5,11,9,0,807.0,133.0,1.0,20.0,715.0,119.38,72.68
2016,5,11,9,15,819.5,136.0,1.05,20.0,754.5,171.61,99.21
2016,5,11,9,30,832.0,139.0,1.1,20.0,794.0,225.56,137.69
2016,5,11,9,45,847.5,137.5,1.15,20.5,829.5,278.74,180.43
2016,5,11,10,0,863.0,136.0,1.2,21.0,865.0,339.58,230.96
2016,5,11,10,15,870.0,137.5,1.15,21.0,892.0,393.6,277.0
2016,5,11,10,30,877.0,139.0,1.1,21.0,919.0,447.74,322.37
2016,5,11,10,45,883.5,138.0,1.05,21.5,939.0,499.95,364.43
2016,5,11,11,0,890.0,137.0,1.0,22.0,959.0,551.78,404.66
2016,5,11,11,15,892.5,137.5,1.0,22.0,971.0,601.86,443.37
2016,5,11,11,30,895.0,138.0,1.0,22.0,983.0,650.85,480.13
2016,5,11,11,45,901.0,135.0,1.0,22.5,988.5,698.26,513.84
2016,5,11,12,0,907.0,132.0,1.0,23.0,994.0,744.39,545.66
2016,5,11,12,15,906.0,131.5,1.05,23.0,990.5,785.8,575.15
2016,5,11,12,30,905.0,131.0,1.1,23.0,987.0,825.0,601.38
2016,5,11,12,45,900.0,132.0,1.2,23.0,974.5,859.77,625.12
2016,5,11,13,0,895.0,133.0,1.3,23.0,962.0,891.73,647.08
2016,5,11,13,15,890.5,132.0,1.4,23.0,943.0,919.35,666.31
2016,5,11,13,30,886.0,131.0,1.5,23.0,924.0,943.81,683.65
2016,5,11,13,45,879.5,129.5,1.6,23.0,897.5,962.66,697.53
2016,5,11,14,0,873.0,128.0,1.7,23.0,871.0,978.08,709.4
2016,5,11,14,15,864.0,126.0,1.8,23.0,838.5,987.1,717.35
2016,5,11,14,30,855.0,124.0,1.9,23.0,806.0,992.57,723.23
2016,5,11,14,45,843.5,121.5,2.0,23.0,767.0,1004.32,733.34
2016,5,11,15,0,832.0,119.0,2.1,23.0,728.0,999.82,733.05
2016,5,11,15,15,817.0,116.5,2.15,22.5,684.0,988.28,729.29
2016,5,11,15,30,802.0,114.0,2.2,22.0,640.0,973.35,723.43
2016,5,11,15,45,783.5,110.0,2.25,22.0,592.5,949.86,710.56
2016,5,11,16,0,765.0,106.0,2.3,22.0,545.0,923.34,695.66
2016,5,11,16,15,739.5,101.5,2.35,21.5,494.0,886.46,674.85
2016,5,11,16,30,714.0,97.0,2.4,21.0,443.0,853.84,656.63
2016,5,11,16,45,681.0,91.5,2.45,20.5,391.0,804.55,626.06
2016,5,11,17,0,648.0,86.0,2.5,20.0,339.0,753.95,593.63
2016,5,11,17,15,601.0,79.5,2.45,19.5,287.0,688.33,548.24
2016,5,11,17,30,554.0,73.0,2.4,19.0,235.0,622.93,501.16
2016,5,11,17,45,488.0,64.0,2.35,18.5,185.5,538.91,437.41
2016,5,11,18,0,422.0,55.0,2.3,18.0,136.0,457.44,372.42
2016,5,11,18,15,319.5,43.0,2.15,17.0,93.5,347.63,281.73
2016,5,11,18,30,217.0,31.0,2.0,16.0,51.0,243.52,185.94
2016,5,11,18,45,108.5,15.5,1.9,15.5,25.5,118.34,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.0,1.1,12.0,20.5,11.95,0.0
2016,5,12,5,30,155.0,28.0,1.2,12.0,41.0,21.63,11.26
2016,5,12,5,45,252.0,43.0,1.35,12.5,81.0,32.96,23.19
2016,5,12,6,0,349.0,58.0,1.5,13.0,121.0,44.11,33.62
2016,5,12,6,15,421.0,69.0,1.5,13.5,169.5,52.02,40.96
2016,5,12,6,30,493.0,80.0,1.5,14.0,218.0,61.59,49.52
2016,5,12,6,45,544.0,88.0,1.55,14.5,269.5,66.25,53.53
2016,5,12,7,0,595.0,96.0,1.6,15.0,321.0,70.77,57.27
2016,5,12,7,15,632.5,102.5,1.55,15.5,373.0,73.87,59.68
2016,5,12,7,30,670.0,109.0,1.5,16.0,425.0,76.83,61.92
2016,5,12,7,45,699.5,113.0,1.45,16.5,476.5,77.85,62.44
2016,5,12,8,0,729.0,117.0,1.4,17.0,528.0,78.81,62.91
2016,5,12,8,15,750.0,121.5,1.35,17.5,576.5,79.86,63.47
2016,5,12,8,30,771.0,126.0,1.3,18.0,625.0,89.05,70.95
2016,5,12,8,45,788.0,129.0,1.3,19.0,669.5,88.99,70.4
2016,5,12,9,0,805.0,132.0,1.3,20.0,714.0,120.21,72.7
2016,5,12,9,15,817.5,134.5,1.3,20.5,753.5,171.95,99.22
2016,5,12,9,30,830.0,137.0,1.3,21.0,793.0,225.39,137.28
2016,5,12,9,45,835.0,142.0,1.35,21.5,825.5,280.28,181.75
2016,5,12,10,0,840.0,147.0,1.4,22.0,858.0,335.69,228.41
2016,5,12,10,15,847.0,148.5,1.5,22.0,885.0,389.72,274.73
2016,5,12,10,30,854.0,150.0,1.6,22.0,912.0,444.03,320.72
2016,5,12,10,45,859.5,151.0,1.7,22.5,932.0,498.74,365.34
2016,5,12,11,0,865.0,152.0,1.8,23.0,952.0,550.29,406.43
2016,5,12,11,15,868.0,153.0,1.9,23.0,964.5,599.89,445.83
2016,5,12,11,30,871.0,154.0,2.0,23.0,977.0,648.54,483.57
2016,5,12,11,45,873.0,153.5,2.15,23.5,982.0,694.35,517.8
2016,5,12,12,0,875.0,153.0,2.3,24.0,987.0,738.73,550.24
2016,5,12,12,15,874.5,153.0,2.35,24.0,983.5,780.0,580.35
2016,5,12,12,30,874.0,153.0,2.4,24.0,980.0,819.24,607.91
2016,5,12,12,45,879.5,147.5,2.5,24.0,971.5,856.6,633.67
2016,5,12,13,0,885.0,142.0,2.6,24.0,963.0,891.58,657.81
2016,5,12,13,15,881.0,141.0,2.6,24.0,944.5,919.55,676.52
2016,5,12,13,30,877.0,140.0,2.6,24.0,926.0,944.41,693.27
2016,5,12,13,45,873.0,137.0,2.65,24.0,901.0,964.18,707.19
2016,5,12,14,0,869.0,134.0,2.7,24.0,876.0,980.57,719.07
2016,5,12,14,15,861.0,132.0,2.75,24.0,843.0,990.63,726.99
2016,5,12,14,30,853.0,130.0,2.8,24.0,810.0,1010.26,741.39
2016,5,12,14,45,842.5,127.0,2.85,24.0,772.0,1009.88,742.79
2016,5,12,15,0,832.0,124.0,2.9,24.0,734.0,1005.89,742.17
2016,5,12,15,15,817.5,121.0,2.95,23.5,690.0,994.32,738.18
2016,5,12,15,30,803.0,118.0,3.0,23.0,646.0,979.34,732.05
2016,5,12,15,45,783.5,114.0,3.05,23.0,598.0,954.87,718.18
2016,5,12,16,0,764.0,110.0,3.1,23.0,550.0,927.36,702.24
2016,5,12,16,15,738.5,105.5,3.15,22.5,499.0,897.2,685.69
2016,5,12,16,30,713.0,101.0,3.2,22.0,448.0,858.42,662.78
2016,5,12,16,45,676.5,96.0,3.25,21.5,395.0,806.46,629.92
2016,5,12,17,0,640.0,91.0,3.3,21.0,342.0,753.28,595.17
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,686.67,549.72
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,620.25,502.37
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,531.37,434.16
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,445.14,364.8
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,334.56,272.65
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,235.86,181.89
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,115.85,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
