Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,12.8,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,23.19,12.83
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,33.08,23.42
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,44.85,34.43
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,51.81,40.94
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,58.6,47.06
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,61.93,49.9
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,65.23,52.61
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,68.24,54.97
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,71.11,57.18
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,72.41,57.97
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,80.76,64.88
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,81.93,65.52
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,82.98,66.08
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,82.88,65.67
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,116.62,69.0
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,170.0,97.37
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,233.5,144.38
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,286.52,187.75
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,341.03,234.36
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,396.17,282.11
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,451.28,329.02
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,505.17,373.94
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,558.6,417.2
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,609.8,458.66
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,659.83,498.28
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,707.4,534.28
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,753.38,568.32
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,795.75,599.77
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,835.88,627.77
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,871.53,653.27
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,904.35,676.9
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,933.7,697.94
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,959.91,716.97
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,980.92,732.63
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,998.5,746.15
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,1008.69,756.03
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,1015.25,763.71
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,1016.66,766.95
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,1014.5,768.14
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,1004.29,764.92
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,1002.91,767.98
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,981.2,756.98
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,956.36,743.83
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,922.63,723.43
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,886.36,700.96
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,840.18,669.82
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,798.21,641.14
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,735.68,597.53
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,673.14,552.16
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,593.98,490.51
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,516.95,427.64
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,407.48,335.21
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,305.55,240.23
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,152.43,7.72
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,12.38,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,23.82,13.59
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,32.39,22.86
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,40.81,30.86
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,45.96,35.72
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,51.05,40.31
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,54.0,42.83
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,56.92,45.23
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,64.64,51.8
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,67.1,53.65
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,68.3,54.28
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,69.46,54.87
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,70.42,55.5
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,71.28,56.07
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,82.13,65.05
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,117.91,68.65
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,171.59,97.18
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,226.54,137.53
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,289.28,195.17
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,356.25,255.25
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,390.14,282.03
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,448.14,329.0
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,495.76,370.25
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,537.16,403.27
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,589.15,445.07
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,653.3,496.49
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,699.98,531.84
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,745.17,565.37
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,787.67,597.22
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,828.04,625.63
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,863.94,651.13
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,897.13,674.81
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,926.61,695.47
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,953.0,714.09
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,972.43,728.4
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,988.41,740.56
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,998.91,750.35
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,1005.86,757.96
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,1004.91,759.25
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,1000.49,758.58
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,1002.55,763.75
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,988.55,757.96
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,963.8,743.75
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,936.03,727.36
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,900.6,705.99
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,869.22,687.25
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,819.65,653.4
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,768.72,617.86
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,704.75,571.56
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,640.84,523.77
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,558.33,459.36
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,478.17,394.18
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,369.95,303.11
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,267.65,209.63
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,132.65,22.26
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,12.46,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,24.7,14.43
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,34.56,24.68
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,46.43,35.73
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,52.52,41.5
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,58.49,46.96
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,62.93,50.78
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,67.23,54.36
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,70.15,56.64
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,72.94,58.76
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,74.45,59.74
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,75.85,60.62
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,84.34,67.74
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,85.28,68.32
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,84.77,67.56
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,121.08,71.81
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,173.65,100.54
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,227.78,140.69
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,287.9,189.95
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,341.89,236.56
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,397.01,284.99
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,452.09,332.59
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,506.03,378.15
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,559.19,421.75
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,610.05,463.35
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,659.68,503.03
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,706.58,539.83
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,751.76,574.64
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,794.28,606.83
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,834.61,635.67
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,871.97,661.23
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,906.7,685.12
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,935.16,707.12
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,960.38,727.1
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,980.87,742.58
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,997.91,755.86
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,1008.98,764.83
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,1016.45,771.55
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,1016.91,774.03
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,1013.82,774.27
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,1004.04,770.42
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,990.89,764.36
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,982.39,760.6
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,958.65,746.13
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,924.89,725.62
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,888.6,703.04
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,839.48,670.59
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,794.96,640.82
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,732.6,595.74
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,670.21,549.16
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,584.91,482.77
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,502.17,415.44
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,394.05,324.21
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,292.87,231.78
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,144.36,39.71
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,12.45,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,24.7,14.7
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,35.62,25.76
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,46.35,35.82
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,55.17,43.97
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,61.41,49.56
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,66.46,53.92
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,71.32,57.97
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,74.04,60.05
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,76.65,61.99
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,77.69,62.53
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,78.67,63.03
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,87.06,69.9
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,87.54,69.95
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,86.33,68.45
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,123.07,72.48
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,175.03,100.97
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,228.55,140.4
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,287.8,188.51
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,341.07,234.06
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,395.79,281.62
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,450.43,328.34
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,503.55,372.77
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,556.1,415.51
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,606.59,456.36
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,655.88,495.33
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,702.81,530.87
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,748.06,564.36
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,789.93,595.4
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,829.57,623.16
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,864.78,648.04
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,897.18,671.04
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,925.21,692.22
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,950.07,711.42
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,970.26,726.7
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,987.07,740.1
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,996.96,748.18
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,1003.28,754.04
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,1004.94,756.93
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,1003.05,757.61
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,993.25,754.14
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,992.3,756.98
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,971.24,744.45
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,947.1,729.93
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,913.5,709.37
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,877.41,686.84
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,827.09,653.58
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,781.58,623.16
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,720.08,579.11
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,658.56,533.91
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,572.64,467.82
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,489.33,400.89
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,383.32,313.24
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,284.24,224.53
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,140.68,50.01
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,11.73,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,24.57,14.62
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,32.71,23.05
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,40.73,30.59
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,45.92,35.41
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,51.03,39.97
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,54.0,42.39
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,56.94,44.68
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,64.67,51.07
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,67.15,52.8
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,68.02,53.14
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,68.87,53.45
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,69.88,54.01
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,81.18,63.24
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,82.06,63.66
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,123.11,69.21
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,177.44,98.71
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,233.05,139.32
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,289.22,185.44
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,345.73,233.57
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,401.57,281.69
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,457.37,329.03
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,511.78,373.49
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,565.63,416.05
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,617.04,456.32
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,667.2,494.5
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,714.86,530.13
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,760.84,563.74
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,803.87,594.36
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,844.66,621.88
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,880.5,644.74
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,913.49,665.61
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,942.09,686.26
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,967.46,704.95
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,987.6,719.4
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,1004.26,731.76
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,1014.9,739.99
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,1021.93,746.08
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,1022.37,748.47
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,1019.23,748.73
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,1009.44,745.49
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,996.25,740.17
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,986.15,735.96
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,960.87,721.56
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,927.09,702.13
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,890.78,680.72
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,844.69,650.75
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,796.91,618.99
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,740.66,581.24
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,678.85,537.89
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,599.97,478.76
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,523.25,418.6
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,419.06,335.17
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,321.6,250.64
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,164.3,69.23
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,12.1,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,25.37,15.27
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,33.88,23.83
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,42.23,31.52
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,47.73,36.56
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,53.14,41.32
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,56.72,44.33
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,60.22,47.16
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,62.75,49.08
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,71.24,56.1
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,72.94,57.1
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,74.55,58.02
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,75.29,58.32
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,75.95,58.57
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,76.41,58.55
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,128.95,73.47
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,182.1,102.63
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,236.59,142.51
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,290.67,186.54
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,345.65,233.02
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,400.55,280.24
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,455.44,326.85
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,508.85,370.79
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,561.63,413.02
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,612.41,453.22
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,662.03,491.56
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,708.76,526.08
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,753.76,558.53
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,795.65,590.25
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,835.36,618.8
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,871.05,643.4
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,903.98,666.15
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,932.16,685.51
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,957.18,702.83
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,976.59,716.83
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,992.57,728.73
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,1002.57,738.02
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,1009.02,745.18
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,1008.88,746.7
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,1005.22,746.07
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,1007.15,750.57
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,993.12,744.46
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,972.09,732.57
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,947.96,718.62
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,913.37,697.99
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,876.29,675.39
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,835.76,648.67
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,788.1,616.31
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,726.47,573.8
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,664.8,529.74
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,585.89,469.89
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,509.06,409.09
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,404.66,324.92
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,306.9,240.19
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,159.02,75.68
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,13.23,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,26.28,16.34
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,35.41,25.55
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,46.32,35.7
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,51.66,40.67
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,56.92,45.37
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,60.01,47.97
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,63.07,50.45
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,65.5,52.31
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,67.84,54.05
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,75.5,60.4
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,76.72,61.11
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,77.72,61.76
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,78.61,62.33
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,78.11,61.61
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,131.66,77.02
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,185.14,107.55
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,239.82,149.07
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,295.63,196.43
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,351.23,245.26
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,405.36,293.51
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,459.46,341.21
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,512.68,386.68
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,565.47,430.64
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,616.59,472.8
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,666.69,513.19
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,714.68,551.42
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,761.35,587.98
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,805.1,621.53
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,846.81,651.77
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,884.19,678.89
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,918.88,704.13
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,948.89,727.26
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,975.79,748.36
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,998.47,765.55
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,1017.77,780.54
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,1028.72,790.73
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,1036.04,798.62
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,1039.14,802.57
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,1038.61,804.18
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,1028.54,800.8
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,1027.47,804.03
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,1005.88,792.96
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,981.11,779.61
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,744.37,605.18
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,497.61,409.27
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,647.12,535.3
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,764.85,627.02
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,693.51,574.22
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,616.86,516.11
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,523.72,442.19
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,442.4,374.73
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,348.14,292.54
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,260.37,211.79
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,134.85,72.01
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,14.26,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,27.65,17.75
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,41.43,31.11
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,55.43,44.14
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,69.61,57.21
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,83.36,69.67
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,92.42,77.54
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,101.21,84.98
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,117.72,99.25
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,133.26,112.5
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,108.75,90.49
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,87.9,71.84
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,129.57,107.58
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,175.22,146.0
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,177.39,147.1
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,193.76,141.21
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,197.2,128.08
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,241.62,152.31
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,292.17,210.17
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,332.88,256.12
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,370.75,284.12
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,431.52,331.03
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,464.44,358.34
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,496.97,384.93
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,545.83,423.73
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,596.15,463.63
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,618.45,481.51
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,638.44,497.37
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,618.47,481.45
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,585.95,455.66
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,443.93,347.72
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,269.64,211.07
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,355.06,278.81
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,435.78,341.53
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,539.22,423.06
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,631.33,495.0
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,713.3,559.58
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,796.2,624.05
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,931.89,729.27
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,1032.7,801.49
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,1023.49,797.26
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,1010.86,791.5
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,990.63,778.92
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,979.04,772.67
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,946.2,752.16
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,910.77,729.68
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,862.44,695.96
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,812.46,660.48
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,757.24,620.73
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,696.18,575.27
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,609.86,507.44
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,526.01,438.8
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,419.81,349.51
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,319.97,260.19
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,168.21,97.73
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,12.88,0.0
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,27.05,17.38
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,34.26,24.83
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,41.4,31.64
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,46.57,36.54
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,51.64,41.19
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,54.58,43.69
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,57.48,46.07
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,74.89,61.25
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,112.49,93.82
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,138.33,115.56
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,163.45,136.34
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,180.97,150.69
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,194.23,161.36
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,194.04,160.47
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,196.94,154.7
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,203.53,159.47
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,209.84,164.21
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,191.5,149.35
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,171.42,133.17
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,236.04,183.88
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,290.82,226.13
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,296.62,230.17
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,302.1,234.08
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,320.29,248.09
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,339.3,262.69
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,385.01,297.79
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,433.84,334.99
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,355.15,275.28
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,264.84,205.68
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,464.79,362.61
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,674.82,519.7
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,699.94,538.15
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,724.28,557.11
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,714.9,550.89
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,702.9,542.96
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,522.32,408.04
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,332.75,260.67
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,353.27,278.2
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,374.61,295.84
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,384.04,304.95
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,393.39,314.16
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,427.85,342.86
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,439.23,353.83
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,386.1,313.08
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,311.77,254.88
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,268.96,220.8
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,225.92,185.84
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,196.57,162.23
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,166.98,137.86
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,350.1,296.3
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,508.6,423.58
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,406.3,336.76
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,309.98,251.2
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,180.91,110.72
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,32.09,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,13.26,0.0
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,26.38,16.89
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,36.74,27.05
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,45.4,35.23
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,51.18,40.62
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,56.84,45.68
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,59.91,48.27
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,62.94,50.73
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,65.35,52.58
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,67.65,54.3
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,74.94,60.35
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,75.84,60.78
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,76.51,61.15
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,77.1,61.47
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,77.8,61.77
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,135.19,79.4
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,187.95,110.02
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,242.04,150.87
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,294.7,194.73
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,348.89,241.49
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,404.19,290.12
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,459.4,337.97
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,513.05,383.04
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,566.25,426.5
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,617.34,468.09
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,667.21,507.79
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,681.55,517.49
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,677.01,512.03
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,544.72,415.52
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,381.95,292.02
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,294.99,227.19
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,197.26,151.89
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,424.23,329.84
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,660.81,505.31
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,665.34,508.84
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,668.2,512.58
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,399.58,313.34
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,120.29,91.97
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,203.55,159.7
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,313.36,246.89
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,693.17,551.5
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,993.69,771.31
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,972.2,756.48
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,959.54,750.34
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,926.84,730.44
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,891.6,708.6
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,844.95,677.02
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,796.69,643.63
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,742.97,605.78
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,683.68,562.29
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,604.56,501.35
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,527.57,439.34
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,428.58,356.21
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,335.5,273.44
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,205.83,132.44
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,48.82,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
