Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,13.61,0.0
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,27.03,17.5
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,36.1,26.49
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,46.85,36.53
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,52.93,42.18
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,58.85,47.47
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,61.8,49.95
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,64.72,52.3
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,67.36,54.35
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,69.87,56.24
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,76.98,62.13
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,77.41,62.15
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,78.31,62.73
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,79.11,63.22
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,78.52,62.41
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,124.39,70.95
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,186.68,110.25
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,239.94,151.22
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,292.03,195.28
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,345.41,242.07
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,399.51,290.24
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,453.59,337.73
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,505.97,382.4
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,557.56,425.2
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,607.4,466.1
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,656.13,505.13
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,702.38,540.58
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,746.97,573.96
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,788.55,605.14
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,828.03,633.04
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,860.45,656.18
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,889.74,677.19
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,854.18,651.03
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,786.05,598.4
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,674.62,516.78
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,551.35,423.92
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,545.46,421.15
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,538.4,417.05
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,392.39,306.76
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,245.97,192.32
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,162.66,127.01
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,81.81,61.74
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,319.78,259.06
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,568.88,454.8
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,357.86,289.33
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,137.87,108.9
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,134.16,106.61
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,130.84,104.33
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,441.92,368.82
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,669.04,549.02
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,591.33,487.78
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,515.62,427.2
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,417.56,345.22
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,325.21,263.7
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,177.69,117.03
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,9.39,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,13.63,0.07
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,27.1,17.54
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,37.04,27.22
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,45.25,34.96
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,50.62,40.02
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,55.87,44.8
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,59.33,47.74
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,62.71,50.52
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,65.11,52.36
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,67.4,54.08
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,74.66,60.11
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,75.52,60.52
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,76.51,61.05
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,77.39,61.49
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,77.18,61.02
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,135.22,78.87
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,210.3,139.11
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,288.01,209.9
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,323.07,236.51
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,351.71,259.46
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,384.61,289.7
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,407.46,310.3
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,295.47,227.5
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,165.91,127.51
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,271.7,210.4
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,383.72,295.72
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,384.0,295.69
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,383.42,295.36
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,379.79,292.77
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,375.23,289.48
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,480.48,370.54
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,585.19,449.31
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,627.11,481.36
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,684.24,524.38
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,563.26,434.4
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,431.81,334.49
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,344.38,268.45
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,239.19,186.74
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,234.75,183.84
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,230.33,180.78
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,412.2,327.69
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,560.38,444.47
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,350.46,281.16
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,114.13,88.71
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,119.9,94.18
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,126.5,100.15
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,361.28,299.25
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,560.23,460.96
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,512.07,423.73
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,463.69,386.48
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,409.28,342.41
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,355.36,297.12
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,289.95,240.57
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,227.1,183.92
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,117.11,77.84
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,8.54,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,13.24,0.49
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,26.94,17.46
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,34.59,25.07
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,42.1,32.16
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,46.84,36.64
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,51.51,40.89
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,54.79,43.68
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,57.99,46.32
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,65.39,52.6
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,67.43,54.09
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,68.92,55.08
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,70.33,56.0
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,71.2,56.46
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,71.99,56.85
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,83.51,66.44
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,132.2,75.77
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,184.81,107.12
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,238.68,148.43
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,292.15,193.67
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,346.75,241.47
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,401.11,289.9
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,455.37,337.61
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,508.53,382.77
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,561.09,426.17
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,611.45,467.47
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,660.6,506.84
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,707.34,542.66
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,752.44,576.41
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,794.59,607.51
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,834.57,635.77
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,867.91,659.72
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,898.16,681.59
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,926.41,701.42
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,951.57,719.14
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,972.07,734.57
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,989.23,747.89
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,1000.56,758.48
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,1008.41,766.92
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,1009.66,769.51
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,1007.39,769.89
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,998.19,766.74
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,985.67,761.43
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,977.36,758.11
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,953.71,743.98
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,922.34,725.06
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,888.45,704.13
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,843.16,674.46
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,796.17,642.88
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,743.22,605.33
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,684.49,562.11
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,607.99,502.25
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,533.38,441.56
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,435.53,360.08
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,343.17,279.19
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,216.56,151.08
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,54.65,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,14.38,1.56
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,28.56,18.89
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,37.61,27.76
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,48.45,37.84
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,54.08,43.05
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,59.59,47.95
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,63.25,51.03
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,66.79,53.92
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,69.01,55.57
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,71.13,57.1
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,72.38,57.86
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,80.7,64.73
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,81.13,64.75
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,81.48,64.72
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,81.09,64.08
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,129.58,73.83
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,191.36,112.76
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,244.35,153.04
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,297.64,197.79
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,351.5,244.43
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,404.59,290.99
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,457.68,336.88
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,509.35,380.0
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,560.44,421.4
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,609.61,461.02
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,657.72,498.88
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,703.02,533.01
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,746.73,565.17
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,787.9,595.78
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,827.06,623.07
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,860.7,645.43
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,891.54,665.84
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,919.06,684.98
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,943.53,702.15
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,962.5,716.05
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,978.16,727.9
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,988.02,737.14
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,1007.91,753.36
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,1007.5,754.6
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,1003.58,753.79
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,992.61,749.81
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,978.3,743.7
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,955.64,730.47
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,929.99,715.18
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,903.03,700.0
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,867.13,678.23
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,819.53,646.37
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,770.5,612.84
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,709.01,569.85
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,647.35,525.28
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,568.75,465.67
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,491.98,404.87
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,389.31,320.84
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,299.06,242.23
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,186.49,131.32
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,36.78,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,15.51,2.6
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,30.75,20.73
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,39.39,29.24
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,50.09,39.16
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,56.07,44.65
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,61.91,49.81
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,64.76,52.16
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,67.58,54.39
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,70.13,56.32
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,72.56,58.11
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,73.15,58.17
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,80.87,64.33
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,81.65,64.64
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,82.33,64.88
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,81.61,63.83
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,131.11,73.42
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,193.21,111.83
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,246.52,151.39
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,299.67,194.69
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,353.81,240.0
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,407.59,285.32
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,461.34,329.77
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,513.87,372.17
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,565.96,413.0
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,615.87,451.97
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,664.62,489.17
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,711.27,523.46
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,756.44,555.94
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,798.11,585.72
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,837.63,612.52
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,873.14,637.06
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,905.92,659.84
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,933.99,680.94
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,958.92,700.18
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,978.27,714.57
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,994.21,726.9
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,1004.69,735.43
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,1011.65,741.86
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,1011.63,743.89
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,1008.14,743.84
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,1010.77,749.11
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,997.4,743.84
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,976.12,732.35
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,951.79,718.79
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,918.41,699.66
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,882.52,678.56
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,843.41,655.02
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,797.26,625.76
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,737.96,585.06
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,678.43,542.87
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,601.18,485.41
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,525.77,426.81
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,427.8,347.84
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,335.24,269.13
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,213.75,152.25
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,58.26,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,5.55,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,14.39,2.33
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,28.6,18.78
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,38.61,28.34
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,46.76,35.91
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,52.47,41.12
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,58.04,46.01
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,61.39,48.68
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,64.66,51.18
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,66.96,52.89
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,69.16,54.47
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,77.59,61.22
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,79.3,62.18
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,79.78,62.25
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,80.19,62.27
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,80.72,62.41
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,131.18,73.13
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,182.99,103.84
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,244.77,150.35
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,297.78,193.75
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,351.37,238.92
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,404.36,284.13
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,457.43,328.75
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,508.53,370.3
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,558.91,410.1
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,608.09,448.72
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,656.25,485.69
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,700.95,518.71
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,744.04,549.86
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,784.96,579.72
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,823.89,606.5
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,857.73,630.38
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,888.87,652.52
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,915.84,672.95
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,939.75,691.53
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,958.15,705.27
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,973.24,716.98
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,982.55,724.69
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,1001.97,739.3
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,1000.12,740.22
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,994.77,739.09
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,983.33,734.83
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,968.58,728.45
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,944.58,716.05
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,924.72,706.47
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,889.77,685.68
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,852.56,663.06
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,803.57,630.25
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,753.27,595.86
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,691.26,552.27
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,629.15,507.26
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,549.21,446.72
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,466.72,381.71
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,372.22,304.4
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,283.79,228.32
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,182.21,130.94
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,37.7,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,5.55,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,15.1,3.07
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,29.94,19.94
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,39.63,29.23
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,49.17,38.04
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,57.77,45.8
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,63.87,51.14
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,67.68,54.3
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,71.39,57.27
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,73.71,58.96
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,75.93,60.53
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,77.57,61.59
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,79.07,62.53
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,87.49,69.33
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,87.87,69.29
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,88.07,69.13
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,137.34,79.58
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,187.73,109.68
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,239.68,148.74
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,291.4,191.25
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,350.3,240.41
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,402.19,285.12
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,454.17,329.36
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,504.58,370.87
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,554.46,410.85
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,603.08,449.49
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,650.78,486.54
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,695.41,520.87
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,738.6,553.55
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,779.05,583.3
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,817.57,610.14
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,850.62,633.42
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,880.95,654.92
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,908.06,674.01
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,932.19,691.2
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,950.92,704.88
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,979.7,725.44
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,989.72,733.21
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,996.27,738.97
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,996.83,740.92
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,993.94,740.77
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,983.04,736.53
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,968.84,730.21
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,945.78,716.5
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,926.8,705.68
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,892.85,685.47
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,856.61,663.47
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,809.84,632.3
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,761.64,599.55
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,700.5,557.13
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,639.19,513.24
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,561.39,455.08
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,480.14,391.69
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,385.59,315.0
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,297.27,239.28
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,192.21,139.97
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,43.25,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,20.65,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,14.77,3.22
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,29.35,19.6
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,39.43,29.17
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,47.58,36.67
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,52.87,41.5
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,58.06,46.03
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,61.08,48.51
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,64.04,50.85
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,66.4,52.49
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,68.64,54.01
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,75.98,59.84
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,76.78,60.05
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,77.72,60.52
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,78.56,60.91
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,79.01,60.87
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,140.76,79.49
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,192.76,109.93
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,246.08,149.47
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,299.87,193.39
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,354.18,239.03
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,407.51,284.36
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,460.82,329.02
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,513.11,372.15
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,564.77,413.77
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,614.09,452.54
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,662.3,489.57
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,708.29,523.19
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,752.72,554.9
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,793.88,584.75
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,832.98,611.4
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,868.55,635.98
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,901.49,658.84
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,929.39,678.1
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,954.2,695.42
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,973.46,709.59
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,989.34,721.72
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,999.85,731.59
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,1006.87,739.41
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,1007.46,741.71
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,1017.69,750.61
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,1007.27,747.06
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,993.48,741.5
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,972.38,729.93
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,948.25,716.3
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,914.6,696.87
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,884.7,679.84
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,839.75,651.77
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,793.24,621.96
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,733.8,580.98
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,674.11,538.56
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,598.65,482.59
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,524.78,425.41
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,426.63,346.59
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,331.05,266.03
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,217.67,160.23
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,89.46,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,29.53,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,14.02,2.91
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,28.63,18.77
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,35.43,25.34
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,42.14,31.48
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,46.54,35.46
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,50.88,39.23
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,54.22,41.89
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,62.66,48.83
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,64.81,50.36
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,66.89,51.83
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,68.41,52.7
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,69.83,53.49
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,70.75,53.96
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,82.16,63.12
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,84.35,64.47
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,136.65,74.37
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,189.71,105.38
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,243.99,145.61
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,299.04,190.36
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,354.15,236.39
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,408.1,281.94
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,462.03,326.84
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,514.92,369.52
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,567.17,410.55
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,617.33,449.69
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,666.38,487.15
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,712.87,522.04
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,757.77,555.19
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,799.4,584.95
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,838.92,611.69
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,874.85,636.31
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,908.1,659.2
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,936.27,678.48
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,961.3,695.82
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,981.68,710.25
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,998.69,722.65
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,1009.83,731.07
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,1017.47,737.42
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,1018.59,739.72
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,1016.21,739.96
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,1007.33,737.26
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,1007.75,740.87
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,987.06,729.13
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,963.29,715.52
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,930.91,697.17
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,895.97,676.89
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,851.47,648.34
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,811.64,622.61
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,752.56,583.63
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,693.17,543.15
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,617.23,487.88
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,542.95,431.55
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,445.6,355.41
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,353.38,279.51
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,231.78,170.13
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,101.3,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,34.36,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,7.68,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,17.9,5.49
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,30.29,20.12
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,37.83,27.43
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,45.24,34.28
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,50.29,38.85
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,55.24,43.15
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,58.4,45.75
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,61.48,48.21
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,63.63,49.79
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,71.78,56.51
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,73.48,57.5
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,75.06,58.4
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,75.77,58.68
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,76.4,58.9
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,88.88,69.0
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,140.69,78.76
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,193.66,110.14
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,247.94,150.74
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,303.4,196.45
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,358.77,243.23
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,412.98,288.86
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,467.24,333.64
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,519.62,375.9
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,571.22,416.28
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,621.76,455.74
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,671.3,493.53
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,717.46,528.11
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,761.97,560.85
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,803.52,591.05
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,843.01,618.0
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,874.82,639.99
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,903.43,659.95
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,930.93,678.96
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,955.37,696.03
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,928.95,679.71
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,868.47,636.82
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,881.15,649.24
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,890.99,659.43
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,962.79,711.49
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,1014.91,747.33
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,1003.73,742.31
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,989.18,735.62
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,946.64,708.97
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,894.04,675.33
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,734.11,565.81
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,566.95,442.94
