Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,634.84,497.98
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,682.34,535.2
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,606.82,481.51
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,542.67,434.96
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,479.1,386.46
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,416.78,337.1
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,337.29,272.43
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,261.94,208.65
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,145.91,106.97
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,17.61,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,7.68,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,8.54,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,19.73,6.87
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,31.59,21.28
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,39.87,29.25
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,50.04,38.52
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,55.66,43.59
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,61.15,48.34
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,64.8,51.33
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,68.34,54.14
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,70.54,55.73
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,72.64,57.2
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,81.01,63.85
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,82.31,64.44
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,82.71,64.44
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,83.04,64.38
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,84.8,65.39
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,136.71,75.52
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,204.84,124.44
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,271.23,179.26
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,319.69,218.02
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,366.38,255.88
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,412.96,292.28
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,459.56,329.03
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,510.29,367.76
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,572.64,415.04
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,610.45,443.74
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,640.89,465.27
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,679.16,492.95
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,712.15,516.69
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,747.3,540.93
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,774.06,559.23
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,796.97,575.59
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,817.29,590.15
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,905.75,654.97
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,974.66,701.02
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,995.85,715.53
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,1013.62,728.38
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,1025.52,736.83
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,1033.87,743.2
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,1036.56,746.57
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,1035.67,747.85
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,1027.32,745.6
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,1015.58,741.34
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,996.29,730.78
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,985.81,726.16
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,955.36,709.7
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,922.27,691.38
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,879.06,664.49
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,833.95,635.79
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,776.48,598.63
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,724.66,564.25
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,652.76,512.53
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,582.2,459.63
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,487.15,386.3
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,396.94,312.96
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,275.25,204.92
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,140.41,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,51.79,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,8.54,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,18.89,6.36
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,29.53,19.22
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,36.32,25.73
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,43.03,31.85
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,47.42,35.76
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,51.77,39.46
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,55.1,42.07
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,63.61,49.0
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,65.75,50.41
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,67.83,51.74
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,69.34,52.57
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,70.75,53.32
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,71.65,53.75
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,83.03,62.73
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,86.16,64.91
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,138.95,74.43
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,192.49,104.87
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,247.19,143.72
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,301.41,185.58
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,356.4,228.95
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,411.51,273.48
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,466.48,317.52
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,519.6,359.49
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,571.53,399.63
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,621.91,437.28
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,671.12,473.22
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,716.69,506.45
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,760.25,537.76
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,801.95,566.05
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,841.55,591.31
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,818.39,575.01
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,766.51,538.43
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,873.73,614.08
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,962.66,671.07
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,979.89,682.64
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,993.64,693.0
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,1003.88,702.79
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,1010.63,710.62
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,1009.94,712.59
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,1019.25,720.98
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,1008.53,717.76
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,994.43,712.69
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,972.45,701.74
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,947.44,688.79
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,914.01,671.08
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,884.9,655.98
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,839.73,628.35
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,793.0,599.1
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,732.96,560.11
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,672.63,519.62
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,598.45,466.67
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,525.75,412.6
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,431.54,340.38
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,339.29,265.94
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,231.12,170.88
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,111.31,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,38.02,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,4.27,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,17.65,5.67
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,30.42,19.95
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,45.72,33.76
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,60.79,47.13
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,76.23,60.68
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,89.06,71.74
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,103.21,83.56
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,116.97,94.8
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,112.92,91.04
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,106.55,85.36
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,131.13,105.42
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,165.77,133.34
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,187.6,150.63
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,195.88,156.86
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,205.6,163.98
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,207.68,156.74
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,190.89,143.56
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,152.58,114.19
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,212.51,159.0
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,280.63,208.97
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,343.69,252.44
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,421.38,307.44
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,464.29,338.7
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,506.27,369.73
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,548.14,400.12
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,591.11,430.67
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,628.9,457.25
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,666.77,483.46
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,697.61,505.11
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,727.35,525.82
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,820.68,593.51
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,902.87,648.9
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,931.37,668.42
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,956.77,686.47
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,977.11,699.97
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,994.08,711.46
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,1005.2,718.93
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,1012.83,724.35
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,1013.98,726.27
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,1011.67,726.2
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,1002.83,723.59
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,1003.15,727.07
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,981.35,715.28
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,956.55,701.7
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,925.01,684.94
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,890.94,666.23
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,849.52,642.07
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,801.32,612.54
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,743.63,575.41
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,685.59,536.67
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,608.74,481.29
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,533.61,424.84
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,442.05,353.57
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,355.03,282.17
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,241.19,182.03
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,121.12,0.0
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,42.46,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,7.68,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,18.38,6.43
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,29.38,19.36
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,37.39,26.98
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,45.21,34.15
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,50.24,38.67
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,55.17,42.92
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,58.32,45.5
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,61.4,47.93
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,63.88,49.79
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,72.41,56.78
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,73.71,57.44
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,74.94,58.03
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,75.63,58.29
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,76.24,58.5
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,78.8,60.33
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,141.23,78.85
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,193.46,109.69
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,246.96,149.46
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,300.1,192.54
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,354.61,238.01
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,408.87,284.04
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,463.06,329.26
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,515.63,371.73
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,566.72,411.77
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,616.54,450.81
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,665.29,488.18
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,709.94,521.04
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,752.49,551.68
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,793.52,581.41
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,832.54,608.0
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,867.67,632.43
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,900.19,655.17
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,928.58,676.0
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,953.94,695.0
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,970.97,707.3
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,984.57,717.54
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,995.27,725.73
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,1016.24,740.82
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,1017.16,742.86
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,1014.56,742.91
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,1004.45,739.34
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,990.99,733.7
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,973.39,723.95
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,952.63,712.15
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,919.73,693.18
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,891.05,676.99
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,850.95,652.77
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,808.93,626.67
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,750.93,587.41
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,692.51,546.71
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,623.27,496.49
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,555.1,444.88
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,462.21,371.9
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,373.92,299.17
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,264.26,201.09
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,142.49,13.35
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,51.74,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,9.39,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,17.9,6.28
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,28.58,18.85
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,35.39,25.46
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,42.1,31.69
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,46.51,35.69
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,50.84,39.47
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,53.83,41.85
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,61.86,48.53
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,64.04,50.14
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,66.15,51.65
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,67.36,52.28
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,68.51,52.85
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,69.48,53.37
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,81.0,62.74
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,83.97,64.88
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,135.59,74.18
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,188.54,105.67
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,242.73,146.24
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,296.98,190.85
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,351.64,237.02
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,405.81,282.67
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,459.88,327.32
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,512.71,370.16
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,564.97,411.37
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,615.07,450.58
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,663.99,487.99
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,666.84,489.3
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,650.08,475.34
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,625.08,457.55
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,586.98,429.89
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,751.06,552.63
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,902.3,658.86
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,931.28,677.5
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,957.21,695.14
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,977.15,709.31
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,993.71,721.46
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,1004.38,731.04
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,1011.54,738.55
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,1013.22,741.56
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,1011.43,742.49
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,1002.63,739.76
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,990.54,735.0
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,983.93,732.93
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,961.86,720.49
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,930.77,702.79
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,897.12,683.18
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,855.21,657.73
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,811.47,630.39
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,760.52,596.6
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,703.48,557.22
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,632.67,506.07
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,563.17,453.55
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,470.73,380.95
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,382.9,308.39
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,221.36,169.52
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,32.29,0.96
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,11.1,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,8.54,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,18.3,6.62
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,30.2,20.24
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,36.9,26.78
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,43.52,32.94
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,64.6,51.64
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,89.57,73.39
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,103.51,85.16
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,117.08,96.37
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,86.61,69.74
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,68.68,54.01
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,70.12,54.85
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,71.47,55.57
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,72.29,55.97
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,73.02,56.29
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,86.67,67.27
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,137.53,76.35
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,189.42,107.21
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,242.53,147.02
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,295.68,190.71
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,349.74,236.52
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,403.21,282.47
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,456.62,327.72
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,508.97,370.62
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,560.62,411.8
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,610.15,451.02
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,658.53,488.47
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,704.64,522.65
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,749.19,554.93
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,790.88,585.03
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,830.53,612.23
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,863.16,634.63
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,892.71,655.02
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,921.35,674.59
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,946.99,692.21
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,966.72,706.02
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,983.15,717.81
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,993.78,727.38
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,1000.97,734.9
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,1001.27,736.61
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,1011.44,745.08
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,1002.4,742.06
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,990.02,737.07
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,968.85,724.81
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,944.68,710.59
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,912.45,691.9
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,884.39,675.96
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,839.54,648.12
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,793.14,618.59
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,735.27,580.56
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,677.01,540.84
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,602.12,485.71
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,528.68,429.37
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,435.24,354.48
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,344.99,278.54
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,235.3,181.26
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,117.13,26.3
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,38.51,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,9.39,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,19.08,7.22
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,31.14,21.12
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,37.83,27.7
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,44.47,33.91
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,48.76,37.83
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,53.0,41.53
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,55.91,43.94
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,58.76,46.22
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,89.43,72.61
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,116.65,95.52
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,90.18,72.23
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,70.47,54.95
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,93.88,74.49
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,124.19,99.48
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,126.05,100.52
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,169.1,110.03
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,223.8,147.62
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,272.84,186.39
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,318.19,221.95
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,366.79,261.09
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,412.98,300.48
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,455.79,336.27
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,500.21,370.73
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,565.83,422.03
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,602.69,451.09
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,630.1,470.97
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,690.37,517.76
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,754.96,567.74
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,768.6,574.56
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,761.85,566.49
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,783.6,582.72
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,802.84,596.93
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,883.35,659.56
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,943.53,704.29
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,976.89,727.93
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,993.8,740.76
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,924.3,694.65
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,832.85,628.32
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,929.34,702.18
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,1007.09,756.57
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,996.09,751.27
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,981.76,744.39
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,763.53,591.11
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,506.53,396.52
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,604.61,477.23
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,697.74,551.85
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,758.98,600.65
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,794.15,629.4
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,723.83,579.6
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,648.28,524.84
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,577.55,471.84
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,503.12,413.68
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,412.37,339.7
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,327.04,266.45
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,225.86,175.75
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,102.92,28.5
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,37.07,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,9.39,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,19.44,7.54
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,31.97,21.93
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,39.03,28.87
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,45.99,35.4
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,50.59,39.61
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,55.12,43.58
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,57.57,45.59
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,60.02,47.51
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,67.55,53.83
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,69.5,55.21
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,69.59,54.97
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,69.72,54.77
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,70.62,55.25
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,82.04,64.68
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,83.96,65.98
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,134.6,74.82
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,187.06,106.47
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,240.76,147.38
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,294.88,192.68
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,349.56,239.73
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,403.58,286.16
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,457.52,331.61
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,510.16,374.96
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,562.18,416.53
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,612.26,456.3
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,661.18,494.2
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,707.74,528.74
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,752.73,561.33
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,748.02,555.63
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,721.72,534.22
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,745.85,552.14
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,767.39,567.8
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,785.91,583.18
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,802.25,597.16
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,806.01,601.27
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,806.99,603.58
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,811.15,609.41
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,812.79,613.59
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,713.99,542.96
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,610.27,467.29
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,592.01,456.86
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,572.27,444.84
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,631.42,492.39
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,664.84,521.02
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,577.44,456.36
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,469.33,374.9
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,416.26,335.51
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,363.18,294.96
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,328.65,268.8
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,293.68,241.6
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,256.25,211.64
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,218.38,180.41
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,176.45,144.57
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,134.3,107.73
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,83.26,61.87
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,15.43,0.09
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,7.68,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,8.54,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,19.34,7.51
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,29.88,20.14
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,41.21,30.8
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,52.2,40.91
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,63.06,50.79
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,73.5,60.09
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,80.8,66.31
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,87.78,72.12
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,86.4,70.52
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,84.18,68.2
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,71.98,57.26
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,67.19,52.81
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,77.87,61.7
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,79.21,62.53
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,82.11,64.68
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,133.7,74.54
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,200.81,125.48
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,272.49,187.71
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,293.19,198.57
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,347.33,239.01
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,401.54,286.51
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,455.63,333.09
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,508.83,377.25
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,561.18,419.35
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,611.36,459.58
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,660.36,497.91
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,659.36,495.3
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,638.2,476.64
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,679.34,506.96
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,720.77,536.82
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,812.14,606.61
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,892.49,664.76
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,831.64,621.79
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,726.46,544.04
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,742.19,557.77
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,756.38,569.74
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,899.63,678.01
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,999.44,748.69
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,860.92,653.6
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,669.3,512.42
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,689.6,532.22
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,707.48,549.27
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,630.13,492.5
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,530.12,418.27
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,502.67,400.31
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,473.86,380.69
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,384.28,310.54
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,276.64,224.38
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,245.97,200.76
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,215.09,176.23
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,183.22,150.3
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,150.94,123.35
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,116.13,93.4
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,80.84,62.6
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,49.38,34.42
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,13.2,0.0
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,6.83,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,9.39,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,20.08,8.07
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,31.51,21.6
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,41.14,30.8
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,50.59,39.53
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,57.92,46.15
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,66.79,53.93
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,62.73,50.03
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,59.39,46.77
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,83.61,67.5
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,104.85,85.26
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,112.19,91.0
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,119.05,96.31
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,157.04,127.53
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,195.35,158.37
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,188.58,152.11
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,219.86,159.45
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,208.05,135.63
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,240.17,149.26
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,299.46,198.1
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,351.63,242.74
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,403.36,287.61
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,455.09,331.79
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,477.53,354.8
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,491.2,367.17
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,428.12,322.22
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,343.63,259.42
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,301.54,228.45
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,254.81,193.35
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,429.35,326.14
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,616.45,461.64
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,599.59,448.54
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,583.53,437.07
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,505.47,380.6
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,406.66,307.78
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,476.98,361.83
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,567.96,429.16
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,550.31,416.6
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,531.1,403.47
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,781.66,594.37
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,992.08,742.42
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,861.57,653.64
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,691.02,530.34
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,664.64,514.33
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,636.4,495.9
