Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,639.93,502.78
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,663.09,523.56
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,713.33,564.68
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,766.13,605.06
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,708.53,565.0
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,650.59,524.12
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,574.67,467.78
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,494.5,405.74
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,407.84,335.65
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,326.12,265.87
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,225.38,176.64
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,104.49,41.86
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,37.8,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,8.54,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,20.09,7.92
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,32.21,21.94
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,41.13,30.46
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,49.94,38.58
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,58.1,46.0
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,63.8,51.07
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,67.27,53.93
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,70.65,56.62
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,73.01,58.36
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,75.27,59.97
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,75.72,60.02
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,83.7,66.5
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,84.31,66.66
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,84.83,66.76
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,84.89,66.49
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,133.42,75.61
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,184.4,106.54
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,245.22,153.06
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,295.28,194.36
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,347.14,238.64
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,400.21,284.91
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,453.31,330.57
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,505.13,373.62
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,556.59,415.2
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,605.99,454.96
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,654.33,492.99
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,700.48,527.78
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,745.16,560.72
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,786.3,591.12
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,825.43,618.41
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,858.76,641.67
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,889.14,662.96
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,916.95,682.54
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,941.73,700.17
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,961.05,714.5
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,977.06,726.77
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,988.27,736.86
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,996.09,744.89
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,997.01,747.3
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,1007.72,756.87
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,998.79,752.33
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,986.53,745.81
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,967.43,734.71
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,945.3,721.6
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,914.31,703.33
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,880.81,683.14
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,845.66,661.48
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,802.63,633.67
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,746.6,595.19
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,690.09,555.3
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,621.77,503.89
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,554.49,451.38
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,465.25,380.48
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,380.07,309.57
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,268.66,211.52
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,157.06,70.17
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,55.92,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,18.67,6.97
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,31.05,21.04
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,38.54,28.32
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,45.88,35.16
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,50.85,39.69
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,55.72,43.95
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,83.15,67.85
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,120.33,99.69
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,131.02,108.21
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,145.33,119.71
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,100.26,80.71
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,70.83,55.22
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,71.68,55.69
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,72.43,56.04
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,83.77,65.14
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,133.66,73.89
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,185.74,104.92
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,239.12,145.4
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,292.82,190.05
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,347.2,236.74
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,400.87,283.53
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,454.53,329.78
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,506.75,373.35
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,558.48,415.4
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,608.87,456.08
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,658.2,495.06
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,704.87,531.47
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,750.08,566.26
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,792.59,597.95
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,833.08,626.85
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,868.2,652.04
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,900.47,675.32
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,930.11,697.95
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,956.73,718.69
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,977.41,734.41
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,994.74,748.01
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,1007.19,758.94
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,1016.19,767.71
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,1019.19,771.03
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,1018.74,772.16
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,1010.75,769.46
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,999.43,764.62
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,995.84,765.32
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,976.73,755.2
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,946.72,737.09
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,914.08,717.0
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,875.19,690.78
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,834.24,662.74
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,779.19,624.92
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,729.14,589.79
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,661.62,539.84
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,595.12,488.56
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,507.21,417.58
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,423.36,346.66
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,310.5,246.85
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,194.66,93.86
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,71.86,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,9.39,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,19.72,7.71
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,30.3,20.57
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,37.04,27.23
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,43.7,33.5
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,48.04,37.49
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,52.32,41.27
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,55.24,43.71
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,63.38,50.68
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,65.5,52.26
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,67.55,53.75
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,68.71,54.44
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,69.8,55.08
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,70.71,55.57
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,82.11,65.02
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,83.36,65.76
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,134.58,75.78
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,187.08,107.57
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,240.76,149.04
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,293.92,194.03
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,347.96,241.32
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,402.42,289.7
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,456.84,337.43
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,509.3,382.14
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,561.23,425.33
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,611.6,466.76
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,660.79,506.31
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,708.28,542.89
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,754.29,577.52
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,796.77,610.56
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,837.17,640.87
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,873.24,666.89
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,906.58,691.0
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,935.62,711.85
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,961.53,730.59
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,983.25,746.89
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,1001.62,761.02
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,1014.14,772.09
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,1023.14,780.94
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,1026.54,784.93
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,1026.39,786.67
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,1019.28,784.54
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,1008.79,780.23
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,991.8,770.29
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,971.7,758.25
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,944.3,741.8
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,925.54,731.56
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,885.79,706.13
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,844.07,678.87
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,791.01,642.08
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,737.05,603.56
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,673.28,556.11
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,605.9,503.67
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,519.77,433.21
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,437.55,362.69
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,320.51,258.49
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,201.51,103.32
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,74.79,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,9.39,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,19.4,7.44
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,30.15,20.52
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,38.57,28.7
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,45.18,34.96
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,49.81,39.24
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,54.37,43.27
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,55.81,44.4
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,62.54,50.14
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,64.68,51.75
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,66.75,53.26
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,67.27,53.41
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,67.79,53.56
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,78.69,62.79
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,80.29,63.97
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,81.65,64.83
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,132.97,75.49
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,185.05,107.17
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,238.31,148.6
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,290.96,193.53
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,344.61,240.92
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,398.59,289.43
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,452.48,337.3
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,505.05,382.61
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,556.98,426.24
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,606.87,467.95
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,655.62,507.84
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,702.21,545.34
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,747.36,581.09
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,789.87,613.33
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,830.36,642.65
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,866.21,668.58
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,899.35,692.55
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,929.51,714.14
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,956.66,733.64
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,979.65,750.63
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,999.35,765.46
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,1012.84,776.9
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,1022.85,786.12
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,1027.74,790.8
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,1029.08,793.21
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,1023.0,789.84
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,1013.52,784.28
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,998.44,775.34
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,980.15,764.27
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,953.09,748.47
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,923.41,730.71
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,896.02,713.04
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,855.46,685.41
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,804.12,649.92
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,751.78,612.7
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,685.27,563.18
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,619.35,512.05
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,540.0,447.22
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,458.68,377.88
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,347.15,278.56
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,233.47,124.04
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,89.5,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,8.54,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,16.76,5.59
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,25.33,16.32
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,30.67,21.59
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,39.17,29.37
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,42.99,32.87
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,46.78,36.21
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,49.97,38.81
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,53.09,41.26
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,54.89,42.6
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,64.51,50.68
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,66.85,52.39
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,69.05,53.98
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,70.73,55.11
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,72.28,56.13
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,73.3,56.72
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,124.69,66.87
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,177.59,98.12
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,231.63,139.1
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,285.51,183.96
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,340.05,230.82
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,394.49,278.31
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,448.82,325.09
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,501.88,369.4
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,554.35,412.05
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,604.99,452.89
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,654.42,491.9
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,701.45,528.35
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,746.85,562.95
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,788.96,593.56
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,828.91,621.65
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,865.23,647.22
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,898.84,670.96
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,928.64,691.58
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,955.36,710.18
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,976.98,725.77
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,995.23,739.26
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,1008.1,750.45
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,1017.47,759.53
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,1021.77,764.27
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,1022.57,766.85
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,1016.35,764.26
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,1006.76,759.58
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,990.63,750.9
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,971.37,740.17
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,944.15,725.06
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,914.3,708.0
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,876.77,683.89
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,847.81,665.62
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,797.67,632.21
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,746.57,597.16
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,681.7,550.61
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,617.45,502.32
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,533.8,435.61
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,460.51,373.86
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,350.16,277.75
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,238.3,129.21
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,91.7,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,8.54,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,16.32,5.06
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,24.44,15.3
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,29.79,20.57
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,38.21,28.27
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,42.03,31.76
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,45.83,35.08
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,48.64,37.42
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,51.41,39.65
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,53.25,41.02
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,62.92,49.11
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,64.96,50.44
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,66.88,51.68
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,68.26,52.57
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,69.53,53.36
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,70.32,53.76
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,120.1,63.28
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,172.31,93.8
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,225.73,133.99
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,281.02,180.02
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,335.95,227.11
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,388.93,272.94
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,441.88,318.14
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,493.81,361.06
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,545.07,402.28
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,565.78,419.5
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,571.4,423.19
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,581.9,431.28
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,582.63,431.8
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,622.25,461.56
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,663.49,492.21
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,681.09,506.03
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,697.33,519.08
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,825.13,615.03
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,928.77,687.67
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,949.76,702.47
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,967.52,715.85
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,610.09,468.72
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,155.32,117.0
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,148.43,112.37
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,141.47,107.09
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,336.34,261.89
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,513.26,397.83
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,755.66,585.63
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,946.11,722.66
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,917.02,704.23
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,885.38,685.5
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,846.59,661.37
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,805.94,635.43
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,758.8,603.86
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,706.29,567.3
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,640.53,518.25
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,575.76,468.1
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,491.5,401.06
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,411.05,333.95
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,306.23,242.47
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,199.65,110.02
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,73.18,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,8.54,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,17.17,5.52
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,26.12,16.77
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,31.39,22.02
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,36.65,26.98
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,40.51,30.51
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,48.19,37.29
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,51.3,39.88
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,54.34,42.35
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,56.43,43.94
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,58.46,45.44
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,59.95,46.36
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,70.68,55.17
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,71.98,55.97
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,73.17,56.68
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,74.45,57.48
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,124.04,67.12
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,176.07,97.38
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,229.3,137.2
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,283.61,182.18
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,338.07,228.56
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,391.53,274.43
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,445.01,319.44
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,497.04,361.48
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,548.48,401.5
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,598.31,439.96
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,647.04,476.42
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,693.83,509.42
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,739.16,540.33
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,781.02,569.45
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,820.84,595.77
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,788.21,571.12
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,718.79,519.53
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,845.91,613.67
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,948.66,683.47
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,970.23,698.48
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,988.47,712.33
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,1002.37,722.48
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,1012.84,730.64
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,1016.36,734.55
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,1016.42,736.48
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,1010.91,735.93
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,1002.05,733.4
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,985.36,724.5
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,965.64,713.74
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,939.42,700.09
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,921.82,692.14
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,883.9,668.89
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,843.97,644.03
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,792.64,611.39
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,740.34,577.02
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,674.56,531.64
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,615.53,489.05
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,531.68,425.24
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,451.5,360.8
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,342.1,268.05
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,231.61,130.01
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,87.93,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,8.54,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,17.2,5.26
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,26.18,16.58
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,31.89,22.17
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,37.58,27.44
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,45.09,34.14
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,49.22,37.72
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,51.97,39.97
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,54.68,42.12
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,56.81,43.72
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,58.86,45.22
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,68.32,52.9
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,69.91,53.83
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,71.6,54.94
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,73.14,55.93
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,73.61,55.92
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,123.3,64.55
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,177.02,94.84
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,231.9,134.54
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,286.74,177.94
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,342.31,222.63
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,397.66,268.36
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,452.9,313.2
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,507.03,355.42
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,560.37,395.69
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,612.01,435.35
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,662.49,473.31
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,709.8,507.34
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,755.31,539.38
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,798.01,569.2
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,838.53,596.48
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,874.45,621.33
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,907.47,644.38
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,937.28,664.36
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,964.0,682.48
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,985.11,697.73
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,1002.8,710.99
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,1015.07,721.93
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,1023.81,730.87
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,1026.5,735.21
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,1025.67,737.46
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,1018.26,736.64
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,1007.46,733.77
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,990.46,725.47
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,970.44,715.23
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,953.67,708.18
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,922.63,691.42
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,882.36,668.41
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,840.17,643.47
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,787.89,610.02
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,734.68,574.78
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,673.27,531.96
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,607.81,484.0
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,523.23,419.24
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,442.36,353.9
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,332.05,259.93
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,221.2,125.75
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,82.89,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,8.54,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,17.2,5.07
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,26.16,16.53
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,31.85,22.11
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,37.52,27.37
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,41.35,30.85
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,49.1,37.61
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,51.81,39.74
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,54.48,41.77
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,56.58,43.34
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,58.61,44.82
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,68.67,52.99
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,70.86,54.41
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,72.49,55.48
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,73.99,56.44
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,74.69,56.62
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,122.81,64.98
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,175.72,94.95
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,229.86,134.67
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,286.42,180.76
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,341.88,227.1
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,394.99,272.08
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,448.18,316.52
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,500.48,358.63
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,552.37,399.15
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,602.55,438.22
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,651.78,475.63
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,698.5,509.42
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,743.85,541.37
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,786.57,571.91
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,827.38,599.37
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,864.74,624.47
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,899.61,647.92
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,930.05,669.84
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,957.5,689.97
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,979.01,704.99
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,997.17,717.99
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,1010.46,729.15
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,1020.28,738.29
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,1023.62,742.24
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,1023.48,744.12
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,1016.81,742.81
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,1006.8,739.46
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,988.99,729.87
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,980.16,726.41
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,951.55,710.53
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,920.28,692.82
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,877.82,665.78
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,833.5,637.07
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,785.3,607.0
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,731.08,571.49
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,662.31,522.82
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,594.58,472.83
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,508.13,406.21
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,425.35,339.24
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,315.96,246.18
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,206.29,118.16
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,75.7,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,8.54,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,16.79,4.59
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,25.33,15.75
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,31.48,21.65
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,37.56,27.17
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,41.41,30.64
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,49.18,37.37
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,52.28,39.82
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,55.33,42.14
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,57.41,43.68
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,59.43,45.13
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,69.44,53.19
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,71.61,54.57
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,73.23,55.62
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,74.71,56.55
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,75.69,56.95
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,123.53,65.12
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,176.56,94.7
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,230.7,133.95
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,285.42,178.14
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,340.29,223.95
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,394.14,269.49
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,447.89,314.36
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,500.58,356.79
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,552.42,397.28
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,602.35,436.06
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,651.14,473.05
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,697.51,506.6
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,742.21,538.15
