Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,784.25,568.05
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,824.29,594.91
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,859.71,618.65
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,892.42,640.63
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,921.75,661.5
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,948.06,680.53
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,968.92,695.08
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,986.45,707.63
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,999.13,718.66
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,1008.37,727.68
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,1011.21,731.27
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,1010.64,732.83
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,1003.5,731.73
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,993.04,728.59
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,988.51,729.51
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,968.55,720.33
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,940.13,705.19
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,909.09,688.06
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,871.18,665.8
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,831.18,641.55
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,778.38,607.75
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,730.8,576.66
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,666.3,530.4
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,602.49,482.72
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,517.54,416.69
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,436.21,350.38
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,329.54,258.8
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,222.49,130.31
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,83.13,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,8.54,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,16.86,4.49
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,25.48,16.06
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,30.86,21.43
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,39.42,29.28
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,43.27,32.8
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,47.11,36.17
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,49.57,38.12
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,52.03,39.99
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,54.29,41.72
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,64.28,50.08
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,66.36,51.46
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,68.32,52.72
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,69.74,53.64
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,71.04,54.45
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,72.14,55.1
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,120.58,63.61
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,174.97,94.36
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,230.52,135.52
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,286.64,181.93
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,343.04,230.26
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,398.68,278.07
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,454.2,325.0
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,508.5,369.85
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,562.05,412.81
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,614.04,454.23
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,664.86,493.75
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,712.99,529.38
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,759.48,562.91
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,803.41,594.17
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,845.23,622.62
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,882.04,647.8
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,915.99,671.05
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,946.76,693.12
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,974.43,713.22
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,997.45,729.2
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,1017.1,743.0
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,1030.31,754.03
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,1039.93,762.93
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,1044.47,767.12
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,1045.45,769.17
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,1040.37,768.65
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,1031.85,766.02
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,1015.24,756.9
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,995.45,745.77
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,969.15,731.43
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,951.4,722.92
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,911.52,698.86
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,869.57,673.0
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,817.74,639.15
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,764.85,603.49
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,697.45,555.63
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,637.16,511.02
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,551.75,445.31
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,469.92,378.83
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,357.22,283.05
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,244.85,147.1
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,93.45,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,8.54,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,16.86,4.26
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,25.46,16.1
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,30.83,21.48
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,39.38,29.36
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,43.21,32.89
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,47.02,36.24
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,49.48,38.2
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,51.92,40.07
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,53.81,41.48
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,63.44,49.58
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,65.53,50.97
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,67.49,52.24
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,69.25,53.45
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,70.87,54.54
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,71.98,55.09
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,119.19,63.06
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,173.19,93.4
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,228.35,134.2
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,284.49,180.73
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,340.67,229.02
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,395.87,276.56
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,451.03,323.3
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,505.03,368.18
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,558.36,411.3
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,609.92,452.68
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,660.33,492.2
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,708.08,528.07
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,754.22,561.93
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,797.47,593.24
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,838.6,621.63
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,875.44,645.97
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,909.51,668.34
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,939.67,690.56
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,966.71,710.82
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,989.06,726.98
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,1008.01,741.01
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,1021.12,752.49
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,1030.67,761.83
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,1035.09,766.37
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,1035.95,768.71
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,1029.22,767.33
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,1019.06,763.79
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,1002.84,756.23
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,983.42,746.53
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,956.62,731.04
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,927.17,713.63
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,901.71,699.19
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,862.97,674.9
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,812.79,642.46
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,761.56,608.18
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,700.33,563.77
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,639.28,517.59
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,556.38,451.55
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,483.59,390.45
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,376.48,298.01
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,269.61,163.22
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,105.17,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,7.68,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,15.99,3.41
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,24.62,15.27
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,30.01,20.65
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,38.49,28.44
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,42.36,31.99
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,46.22,35.38
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,49.47,38.11
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,52.64,40.7
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,54.53,42.11
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,64.14,50.18
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,66.89,52.24
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,69.48,54.16
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,70.9,55.08
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,72.2,55.89
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,73.59,56.79
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,120.38,64.75
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,175.13,95.53
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,231.24,137.11
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,287.89,184.11
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,345.05,233.34
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,401.33,282.07
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,457.61,330.06
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,512.54,375.92
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,566.79,419.94
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,619.89,462.63
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,671.89,503.47
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,720.94,541.5
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,768.37,577.63
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,812.87,610.08
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,855.25,639.5
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,893.0,664.62
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,927.91,687.71
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,958.8,709.12
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,986.51,728.46
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,1009.99,745.06
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,1030.06,759.52
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,1043.68,769.44
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,1053.68,777.14
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,1058.06,781.28
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,1058.82,783.21
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,1052.91,782.48
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,1043.49,779.58
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,1026.53,770.14
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,1006.36,758.63
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,979.16,743.09
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,960.57,733.5
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,919.24,708.19
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,875.86,681.05
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,823.07,645.51
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,769.21,608.27
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,705.39,562.64
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,637.17,511.84
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,549.82,444.22
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,466.09,375.97
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,348.52,275.74
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,232.09,140.66
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,87.27,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,13.26,1.56
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,27.14,17.32
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,33.23,23.32
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,39.3,28.91
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,43.5,32.73
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,51.86,40.03
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,54.12,41.77
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,56.41,43.45
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,58.88,45.32
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,61.26,47.09
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,70.82,54.83
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,72.71,55.99
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,74.05,56.8
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,75.27,57.52
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,76.3,57.97
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,121.9,64.96
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,176.33,94.64
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,231.99,134.97
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,288.67,181.14
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,345.45,229.18
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,401.16,276.94
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,456.82,324.08
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,511.33,368.73
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,565.18,411.56
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,616.98,452.44
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,667.59,491.37
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,715.95,526.67
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,762.65,559.83
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,806.36,590.84
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,847.98,618.65
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,886.04,644.39
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,921.42,668.33
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,952.15,688.72
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,979.73,707.07
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,1001.71,722.12
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,1020.24,735.06
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,1033.74,746.12
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,1043.66,755.07
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,1047.55,759.07
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,1047.86,760.96
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,1040.92,759.53
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,1030.5,756.0
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,1013.77,746.92
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,993.9,735.86
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,977.48,728.37
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,946.48,710.94
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,906.44,687.37
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,864.35,661.89
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,810.8,628.18
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,756.24,592.59
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,695.42,549.73
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,629.84,501.36
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,543.6,434.98
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,460.93,368.09
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,349.93,274.1
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,239.64,144.56
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,90.75,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,12.86,0.97
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,26.32,16.43
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,32.43,22.47
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,38.5,28.09
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,42.33,31.57
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,50.19,38.41
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,53.27,40.95
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,56.31,43.37
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,58.76,45.23
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,61.12,46.98
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,62.58,47.84
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,73.14,56.34
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,74.77,57.38
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,76.25,58.32
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,76.93,58.47
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,120.55,64.6
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,174.54,93.73
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,229.76,133.41
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,284.74,177.3
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,340.51,223.47
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,395.99,270.62
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,451.38,317.13
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,505.88,361.31
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,559.81,403.78
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,611.22,444.11
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,661.41,482.57
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,709.97,517.93
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,756.92,551.26
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,800.17,581.85
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,841.28,609.48
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,876.78,632.3
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,909.18,653.02
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,939.05,674.8
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,965.79,694.71
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,987.92,710.35
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,1006.67,723.95
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,1019.51,733.34
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,1028.81,740.62
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,1031.58,744.12
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,1030.8,745.76
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,1023.95,744.83
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,1013.71,741.82
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,995.64,732.18
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,986.53,728.63
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,957.6,712.5
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,925.99,694.51
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,884.47,669.44
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,841.01,642.55
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,787.67,608.03
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,739.64,576.78
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,672.18,528.77
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,605.6,479.51
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,519.08,413.08
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,436.23,346.34
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,328.31,255.2
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,220.89,132.18
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,81.91,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,12.44,0.37
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,25.43,15.56
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,31.55,21.59
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,37.63,27.19
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,41.85,31.0
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,50.08,38.14
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,53.14,40.57
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,56.14,42.86
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,58.2,44.37
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,60.19,45.8
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,61.98,46.94
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,72.82,55.62
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,74.42,56.51
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,75.87,57.3
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,77.67,58.36
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,120.28,64.7
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,172.64,92.36
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,226.22,130.35
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,282.03,175.19
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,337.07,221.0
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,390.45,265.8
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,443.9,310.06
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,495.99,351.67
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,547.42,391.44
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,596.97,429.62
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,645.51,466.04
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,691.68,499.08
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,736.32,530.19
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,778.15,560.33
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,818.06,587.44
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,854.57,612.03
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,888.58,635.01
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,917.27,654.58
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,942.9,672.27
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,963.54,686.85
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,980.87,699.45
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,992.87,709.96
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,1001.44,718.46
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,1003.08,721.48
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,1001.29,722.45
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,993.52,720.62
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,995.18,725.11
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,976.3,715.26
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,954.37,703.48
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,924.85,686.91
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,892.74,668.45
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,850.84,643.25
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,813.45,620.73
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,759.37,584.59
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,704.67,547.39
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,636.11,498.68
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,568.56,448.78
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,482.39,382.45
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,399.88,316.07
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,295.8,228.11
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,189.77,112.2
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,68.45,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,14.0,0.65
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,27.83,17.45
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,37.87,26.84
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,46.04,34.19
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,51.75,39.28
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,57.32,44.04
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,60.69,46.68
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,63.98,49.14
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,66.3,50.69
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,68.51,52.11
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,69.85,52.78
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,77.96,58.97
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,78.82,59.31
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,79.58,59.6
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,80.11,59.74
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,119.14,65.29
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,169.5,91.49
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,230.12,133.82
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,279.16,171.39
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,330.26,212.45
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,383.03,256.07
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,435.83,299.24
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,487.57,341.07
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,538.62,381.45
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,587.4,418.89
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,635.13,454.67
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,680.41,488.26
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,724.16,520.16
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,765.83,550.16
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,805.62,577.11
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,837.45,598.68
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,866.11,618.27
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,894.4,637.7
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,919.81,655.33
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,941.29,670.55
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,959.64,683.89
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,971.38,694.23
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,979.78,702.65
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,996.6,715.59
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,996.86,717.94
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,989.75,716.59
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,979.35,713.25
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,962.47,704.31
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,942.54,693.43
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,912.67,676.72
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,886.44,662.39
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,847.24,639.15
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,806.18,614.18
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,752.87,579.2
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,698.89,542.77
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,632.36,495.92
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,566.65,447.7
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,480.96,382.28
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,398.83,316.51
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,295.46,229.41
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,191.24,114.17
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,68.6,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,12.87,0.0
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,26.26,16.31
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,32.33,22.42
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,38.38,28.06
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,42.55,31.87
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,46.68,35.49
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,53.49,41.31
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,56.14,43.41
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,58.2,44.95
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,60.21,46.41
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,61.03,46.74
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,71.01,54.81
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,72.68,55.91
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,74.22,56.9
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,74.97,57.24
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,114.93,62.28
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,168.15,90.39
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,222.61,129.54
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,278.54,175.16
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,334.51,222.71
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,389.17,269.91
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,443.87,316.67
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,497.39,361.03
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,550.36,403.77
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,601.52,444.75
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,651.57,483.93
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,699.66,520.82
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,746.27,555.91
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,789.77,587.81
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,831.25,616.46
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,867.78,641.73
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,901.52,665.27
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,932.65,688.15
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,960.77,709.14
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,983.86,725.84
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,1003.63,740.47
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,1018.07,752.45
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,1029.02,762.32
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,1033.9,768.33
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,1035.25,772.19
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,1030.57,771.76
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,1022.47,769.21
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,1007.84,762.35
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,990.02,753.42
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,974.8,745.52
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,944.97,727.44
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,907.85,704.63
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,868.53,680.03
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,816.83,645.63
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,764.0,609.42
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,698.14,562.05
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,639.44,518.09
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,553.59,450.49
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,471.26,382.39
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,360.12,286.92
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,249.49,153.79
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,95.26,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,12.91,0.0
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,26.38,16.59
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,32.49,22.85
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,38.59,28.61
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,42.81,32.51
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,51.13,39.89
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,54.2,42.47
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,57.23,44.92
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,59.29,46.47
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,61.31,47.95
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,62.8,48.86
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,73.32,57.47
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,74.97,58.54
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,76.48,59.51
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,77.2,59.69
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,116.83,64.2
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,171.21,92.64
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,226.83,132.44
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,283.84,178.68
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,340.97,226.86
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,396.73,274.1
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,452.45,320.52
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,507.27,365.23
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,561.49,408.18
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,613.75,448.88
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,664.87,487.59
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,713.42,522.74
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,760.35,555.79
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,803.99,587.38
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,845.5,615.67
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,881.29,638.87
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,914.0,660.0
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,944.31,680.53
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,971.5,699.12
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,992.68,713.94
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,1010.41,726.71
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,1023.66,738.24
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,1033.37,747.72
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,1035.58,751.06
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,1034.24,752.32
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,1027.32,750.88
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,1017.02,747.4
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,1010.4,745.37
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,987.9,732.88
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,957.68,716.39
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,924.76,697.91
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,882.05,671.31
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,843.91,647.46
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,788.27,612.47
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,731.92,575.73
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,660.13,524.77
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,589.37,472.38
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,498.67,402.37
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,411.75,331.92
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,295.32,232.75
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,184.41,110.77
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,64.91,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,13.64,0.0
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,27.14,17.1
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,36.78,26.47
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,44.62,33.79
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,50.04,38.76
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,55.35,43.44
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,58.84,46.27
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,62.24,48.91
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,64.68,50.75
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,67.02,52.47
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,74.95,58.81
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,76.47,59.64
