Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,77.12,59.85
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,77.68,60.01
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,78.07,60.04
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,114.77,64.63
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,176.4,99.3
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,228.91,136.36
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,282.06,178.85
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,335.97,223.76
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,389.44,268.57
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,443.04,312.72
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,495.38,354.95
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,547.25,395.56
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,597.31,434.51
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,646.42,471.74
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,693.14,505.7
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,738.44,537.83
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,781.05,568.56
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,821.79,596.37
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,857.58,620.44
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,890.74,642.81
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,920.65,663.49
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,947.59,682.34
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,969.09,697.79
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,987.29,711.26
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,999.7,722.22
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,1008.67,731.19
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,1011.65,735.38
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,1011.16,737.48
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,1016.67,744.8
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,1005.86,741.5
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,988.02,732.57
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,967.05,721.54
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,937.59,705.26
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,905.47,687.01
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,864.74,662.92
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,828.37,641.37
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,774.24,606.67
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,719.42,570.31
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,651.55,521.81
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,584.51,471.78
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,496.65,403.32
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,412.4,334.39
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,304.24,241.02
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,195.51,117.78
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,70.63,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,13.98,0.0
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,27.73,17.52
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,37.47,27.05
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,47.06,35.92
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,56.18,44.16
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,62.75,49.94
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,66.64,53.2
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,70.42,56.25
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,73.17,58.32
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,75.79,60.24
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,76.84,60.68
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,77.84,61.06
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,86.5,68.04
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,87.3,68.35
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,86.98,67.75
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,120.63,71.04
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,170.81,97.1
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,222.67,133.92
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,274.75,175.66
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,334.69,225.26
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,386.87,269.43
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,439.2,313.08
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,490.54,355.03
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,541.63,395.6
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,591.07,434.63
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,639.62,472.01
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,685.72,505.82
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,730.58,537.89
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,772.62,568.61
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,812.83,596.74
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,851.74,623.2
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,888.44,648.15
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,917.91,669.66
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,944.36,689.36
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,967.21,705.81
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,986.82,720.27
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,1000.2,730.47
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,1010.14,738.62
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,1014.09,743.33
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,1014.56,745.94
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,1007.54,744.62
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,997.17,741.23
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,992.8,742.29
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,972.71,732.75
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,944.74,717.3
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,914.07,699.87
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,874.21,674.6
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,832.32,647.55
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,784.77,616.24
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,730.9,579.41
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,663.62,531.26
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,597.18,481.64
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,511.04,414.62
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,428.48,347.07
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,319.89,253.49
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,211.44,126.83
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,77.65,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,12.87,0.0
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,25.62,15.7
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,35.96,25.74
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,44.64,33.8
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,62.71,49.91
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,84.94,69.37
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,98.22,80.52
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,111.19,91.1
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,86.47,69.45
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,68.26,53.51
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,76.29,60.08
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,77.76,60.97
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,78.68,61.41
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,79.49,61.77
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,79.49,61.34
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,112.98,64.46
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,174.06,98.08
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,226.13,134.3
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,277.03,174.19
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,329.96,217.73
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,383.82,262.72
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,437.73,306.95
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,490.85,349.8
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,543.48,391.05
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,593.99,430.45
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,643.45,468.11
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,691.07,502.63
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,737.24,535.28
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,779.56,565.75
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,819.86,592.81
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,855.68,616.82
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,888.7,639.03
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,918.26,659.04
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,944.79,677.19
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,966.79,693.0
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,985.5,706.85
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,998.91,718.46
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,1008.87,728.09
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,1011.87,732.4
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,1011.38,734.65
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,1004.9,734.2
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,995.08,731.7
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,989.83,730.89
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,968.9,719.7
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,940.51,704.93
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,909.45,688.13
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,868.73,664.26
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,826.03,638.39
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,778.39,607.74
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,724.28,571.32
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,655.95,522.79
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,588.55,472.77
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,502.36,406.15
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,419.74,338.89
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,311.39,246.23
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,202.98,120.47
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,73.8,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,12.5,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,25.39,15.42
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,33.51,23.58
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,41.47,30.99
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,60.99,48.39
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,84.14,68.68
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,97.95,80.45
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,111.41,91.67
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,118.22,96.98
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,128.67,105.3
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,95.6,76.55
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,71.88,55.97
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,72.71,56.4
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,73.45,56.73
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,84.68,65.7
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,117.43,68.21
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,168.82,93.74
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,221.62,130.67
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,276.06,174.56
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,330.3,220.33
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,383.19,265.66
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,436.23,310.7
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,488.02,353.55
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,539.37,394.94
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,589.29,434.9
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,638.3,473.27
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,684.57,508.89
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,729.47,542.85
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,771.76,574.2
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,812.2,602.75
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,852.38,630.66
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,890.4,657.07
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,920.57,677.95
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,947.71,696.9
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,970.77,713.24
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,990.54,727.52
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,1004.5,739.03
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,1015.0,748.44
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,1019.94,752.89
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,1021.37,755.2
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,1016.34,754.59
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,1007.92,751.91
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,992.41,743.42
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,973.72,732.91
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,958.89,725.97
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,929.56,709.02
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,891.21,684.82
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,850.72,658.78
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,799.71,625.16
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,747.62,589.8
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,688.32,547.91
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,624.34,500.53
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,538.82,434.64
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,456.89,368.07
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,346.9,274.04
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,236.66,139.27
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,89.76,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,12.12,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,24.64,14.78
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,31.56,21.95
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,38.4,28.4
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,43.32,32.96
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,48.16,37.26
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,50.54,39.17
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,57.62,45.1
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,59.98,46.9
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,62.26,48.6
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,63.34,49.24
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,64.37,49.84
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,74.96,58.57
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,76.44,59.5
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,76.85,59.55
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,108.55,61.56
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,161.52,87.82
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,215.8,126.18
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,270.24,170.37
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,325.41,217.51
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,380.12,265.33
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,434.83,312.74
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,488.54,357.91
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,541.72,401.44
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,593.09,443.18
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,643.37,483.07
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,691.36,519.39
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,737.82,553.69
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,781.49,586.11
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,823.12,615.09
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,859.92,640.67
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,893.91,664.31
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,924.76,685.39
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,952.58,704.44
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,974.88,720.07
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,993.82,733.76
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,1008.4,745.78
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,1019.51,755.69
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,1024.05,760.34
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,1025.06,762.85
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,1019.54,761.81
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,1010.61,758.66
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,994.75,749.87
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,975.75,739.08
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,960.29,731.83
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,930.31,714.47
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,891.3,690.6
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,850.23,664.9
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,797.69,630.0
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,744.12,593.31
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,682.77,549.47
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,616.89,500.1
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,531.98,433.88
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,450.64,366.93
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,339.52,270.72
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,227.8,133.25
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,85.69,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,12.15,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,24.69,14.78
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,31.63,22.07
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,38.49,28.58
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,43.02,32.82
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,47.51,36.83
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,54.76,43.07
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,57.73,45.38
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,60.1,47.2
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,62.39,48.92
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,63.45,49.55
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,64.47,50.14
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,75.36,59.16
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,77.15,60.36
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,78.1,60.74
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,109.03,62.59
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,161.76,88.25
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,215.8,126.22
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,271.71,171.83
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,327.42,219.57
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,381.62,266.93
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,435.86,313.97
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,488.68,358.44
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,541.05,401.38
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,592.12,442.92
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,642.16,482.68
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,689.2,518.4
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,734.78,552.17
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,777.69,584.42
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,818.59,613.32
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,855.94,639.6
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,890.74,664.13
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,921.11,686.73
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,948.43,707.39
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,970.67,723.7
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,989.56,737.88
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,1002.11,749.08
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,1011.12,758.11
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,1015.06,762.74
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,1015.47,765.17
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,1008.86,763.38
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,998.85,759.43
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,982.45,750.04
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,962.94,738.6
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,946.38,730.06
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,915.52,711.36
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,876.69,687.11
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,835.86,660.98
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,784.26,625.42
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,731.7,588.25
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,671.62,544.3
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,607.35,495.23
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,523.98,428.65
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,444.21,361.83
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,336.99,268.51
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,228.53,131.29
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,86.25,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,11.31,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,22.98,13.2
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,29.14,19.79
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,35.26,25.6
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,56.66,44.75
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,81.09,66.29
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,95.84,78.99
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,110.18,91.07
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,78.41,63.1
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,57.3,44.49
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,58.2,45.02
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,68.1,53.27
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,69.83,54.44
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,71.42,55.51
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,72.23,55.8
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,101.32,57.21
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,153.54,82.23
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,207.02,119.67
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,261.68,164.06
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,316.64,211.07
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,370.68,258.36
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,424.79,305.37
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,477.67,349.99
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,529.94,392.93
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,580.53,434.16
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,630.05,473.57
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,677.12,509.46
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,722.59,543.31
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,765.5,575.27
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,806.42,603.69
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,841.1,627.89
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,872.8,650.07
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,902.94,670.78
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,930.14,689.5
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,952.42,705.2
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,971.44,718.98
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,984.71,730.12
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,994.55,739.18
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,999.44,744.04
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,1000.89,746.8
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,939.91,708.3
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,845.35,645.29
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,917.41,698.63
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,963.74,732.21
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,936.83,716.49
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,907.24,699.26
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,869.5,676.04
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,829.72,650.93
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,777.72,615.95
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,730.34,583.56
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,666.64,537.66
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,603.63,490.22
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,519.28,423.24
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,438.51,355.91
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,331.44,262.87
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,222.63,124.53
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,83.68,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,10.49,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,21.34,11.74
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,27.58,18.41
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,33.78,24.28
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,41.04,30.91
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,45.28,34.7
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,48.12,37.11
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,50.92,39.42
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,53.17,41.16
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,55.35,42.82
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,65.27,51.13
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,67.56,52.8
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,69.31,54.01
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,70.94,55.1
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,71.77,55.41
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,99.65,56.42
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,152.22,81.16
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,206.06,118.57
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,259.99,162.06
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,314.6,208.58
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,369.2,255.73
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,423.8,302.31
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,477.55,347.21
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,530.74,390.4
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,581.72,430.72
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,631.54,469.0
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,679.09,504.6
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,725.02,538.13
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,767.62,569.36
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,808.11,597.22
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,844.52,622.47
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,878.16,645.86
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,908.68,666.95
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,936.18,686.09
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,958.19,701.67
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,976.86,715.19
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,990.68,726.83
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,1001.04,736.39
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,1005.32,740.65
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,1006.08,742.79
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,1000.93,742.63
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,992.41,740.5
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,976.88,732.77
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,958.24,722.97
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,932.14,708.7
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,903.42,692.51
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,877.47,678.38
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,838.38,654.46
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,789.12,621.66
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,738.83,587.16
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,675.72,541.88
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,613.01,494.85
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,536.37,433.69
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,457.87,368.39
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,351.26,276.11
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,242.59,131.42
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,93.49,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,10.06,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,20.43,10.77
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,27.85,18.46
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,35.09,25.21
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,40.79,30.43
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,46.32,35.33
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,52.2,40.3
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,57.78,44.88
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,55.96,42.96
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,57.41,43.86
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,59.27,45.09
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,61.04,46.23
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,62.63,47.3
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,64.12,48.29
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,65.41,49.12
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,92.35,50.33
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,145.09,74.56
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,199.05,111.75
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,255.44,157.21
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,311.42,204.81
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,365.52,251.71
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,419.66,298.32
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,472.35,343.05
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,524.58,386.4
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,575.17,427.48
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,624.68,466.76
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,672.18,502.71
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,718.23,536.72
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,761.61,568.92
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,803.02,597.82
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,840.51,624.33
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,875.45,649.14
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,906.41,672.03
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,934.37,693.03
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,957.73,709.98
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,977.8,724.86
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,992.6,737.5
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,1003.94,748.02
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,1010.18,754.14
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,1012.9,758.08
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,1008.06,757.88
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,999.78,755.51
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,986.53,748.33
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,970.07,739.06
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,945.68,725.13
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,918.58,709.27
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,883.06,687.53
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,845.39,663.88
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,808.36,641.12
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,759.84,608.88
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,698.98,564.76
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,638.43,518.88
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,557.85,454.64
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,480.14,389.35
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,370.86,293.64
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,260.57,138.52
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,105.67,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,10.97,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,22.28,12.27
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,28.51,19.25
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,34.74,25.19
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,42.08,31.94
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,46.32,35.76
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,49.15,38.18
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,51.98,40.51
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,54.22,42.26
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,56.41,43.92
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,65.94,51.94
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,67.94,53.37
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,69.74,54.61
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,71.39,55.74
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,72.54,56.43
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,98.46,57.03
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,152.29,81.87
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,207.39,120.46
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,263.15,166.07
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,319.4,214.87
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,375.59,264.25
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,431.86,313.17
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,486.54,359.85
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,540.58,404.73
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,593.17,448.23
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,644.68,489.89
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,694.06,528.01
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,741.86,564.03
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,786.73,597.94
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,829.56,628.16
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,867.91,655.44
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,903.49,680.8
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,935.09,702.8
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,963.6,722.69
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,988.84,739.28
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,1010.74,753.66
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,1025.38,765.92
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,1036.42,775.98
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,1043.31,782.26
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,1046.6,786.3
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,1041.74,784.22
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,1033.36,779.95
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,1018.81,771.62
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,1000.95,761.18
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,975.57,746.72
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,947.4,730.28
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,921.34,714.13
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,881.92,688.22
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,831.67,654.4
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,780.22,618.81
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,714.48,571.53
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,649.06,522.66
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,562.63,455.27
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,487.38,392.96
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,371.66,292.59
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,253.24,128.67
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,98.77,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,11.52,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,22.31,12.07
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,28.1,18.8
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,33.93,24.39
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,41.66,31.46
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,46.34,35.65
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,49.2,38.0
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,52.04,40.25
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,54.3,41.9
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,56.48,43.45
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,65.66,50.96
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,67.37,52.0
