Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,69.17,53.23
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,70.85,54.36
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,72.02,54.94
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,96.57,55.03
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,150.59,78.92
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,205.84,116.49
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,263.24,162.42
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,320.28,210.65
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,375.54,257.79
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,430.86,304.43
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,484.74,349.07
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,537.97,391.94
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,589.71,433.17
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,640.36,472.52
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,688.87,509.37
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,735.8,544.26
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,779.46,576.2
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,821.06,604.5
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,858.73,630.21
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,893.75,654.13
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,924.63,675.02
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,952.43,693.92
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,975.6,709.86
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,995.41,723.73
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,1009.85,736.05
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,1020.77,746.29
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,1025.08,750.92
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,1025.8,753.41
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,1020.46,752.94
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,1011.68,750.37
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,996.43,742.75
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,978.01,733.07
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,951.58,718.82
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,933.82,710.48
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,895.29,687.73
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,854.66,663.08
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,802.96,629.09
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,750.16,593.27
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,683.48,545.63
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,623.92,501.23
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,537.05,433.7
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,453.95,365.57
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,340.17,267.0
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,222.97,107.06
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,84.88,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,10.67,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,20.67,10.57
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,28.93,19.48
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,35.32,25.58
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,39.27,29.31
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,43.23,32.88
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,46.21,35.44
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,49.17,37.89
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,57.8,45.24
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,60.57,47.38
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,62.79,48.91
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,64.89,50.33
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,66.44,51.37
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,67.88,52.31
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,68.82,52.73
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,91.79,52.34
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,146.26,75.99
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,201.98,113.7
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,258.65,159.09
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,315.63,207.58
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,371.81,256.63
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,427.99,305.39
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,483.08,351.83
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,537.54,396.51
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,590.24,439.38
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,641.81,480.33
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,691.03,517.61
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,738.64,552.78
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,783.38,585.74
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,825.99,615.12
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,863.15,640.84
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,897.29,664.61
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,928.37,685.75
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,956.33,704.81
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,980.58,721.85
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,1001.47,736.78
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,1016.03,748.76
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,1027.01,758.58
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,1033.31,764.4
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,1036.01,768.03
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,1032.24,768.65
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,1024.99,767.14
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,1010.51,759.34
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,992.74,749.46
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,966.84,734.72
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,938.13,718.01
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,912.67,702.79
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,873.88,677.87
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,823.81,644.67
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,772.57,609.97
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,707.49,563.58
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,642.74,515.31
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,556.17,447.98
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,480.67,385.61
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,366.07,285.94
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,247.43,112.09
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,96.71,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,10.67,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,20.66,10.36
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,26.95,17.75
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,36.17,26.33
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,40.94,30.8
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,45.67,35.05
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,48.55,37.44
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,51.42,39.71
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,53.72,41.41
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,63.29,49.34
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,65.47,50.8
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,67.53,52.14
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,69.03,53.12
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,70.42,53.99
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,71.63,54.61
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,93.4,53.96
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,148.1,76.86
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,204.09,113.83
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,262.67,159.56
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,320.78,207.29
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,376.51,253.84
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,432.24,299.79
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,486.99,343.91
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,541.21,386.28
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,593.38,426.7
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,644.4,465.19
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,693.45,500.65
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,740.93,534.09
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,785.17,565.34
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,827.3,593.0
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,864.77,618.25
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,899.46,641.74
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,931.14,662.91
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,959.75,682.19
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,982.83,698.07
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,1002.5,711.95
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,1016.22,723.24
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,1026.35,732.51
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,1030.94,737.45
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,1031.96,740.32
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,1025.23,739.48
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,1015.0,736.56
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,998.46,728.59
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,978.78,718.62
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,962.56,712.01
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,931.75,695.52
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,891.41,672.61
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,849.02,647.69
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,795.83,614.76
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,747.6,584.17
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,677.58,534.89
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,608.57,484.11
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,518.64,414.98
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,432.65,345.25
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,315.35,244.85
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,193.43,79.85
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,71.71,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,11.52,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,22.33,11.15
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,29.73,19.76
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,37.07,26.64
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,41.64,30.88
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,46.18,34.91
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,49.37,37.52
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,57.16,43.99
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,59.56,45.8
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,61.89,47.52
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,63.33,48.35
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,64.71,49.12
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,75.09,57.49
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,76.62,58.44
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,77.64,58.86
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,97.14,57.56
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,150.51,79.31
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,205.22,114.85
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,260.45,157.47
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,316.3,203.38
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,371.58,250.1
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,426.93,296.57
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,481.28,341.5
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,535.09,384.93
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,586.99,425.72
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,637.81,464.63
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,686.11,500.26
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,732.8,533.87
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,776.6,565.65
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,818.33,593.96
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,855.18,619.04
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,889.19,642.26
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,920.05,664.19
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,947.86,684.25
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,970.17,699.81
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,989.1,713.33
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,1003.63,723.49
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,1014.67,731.57
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,1018.65,735.62
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,1019.06,737.58
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,1012.94,736.97
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,1003.41,734.3
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,986.97,727.18
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,979.41,726.08
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,950.94,710.32
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,919.72,692.69
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,879.64,667.64
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,837.53,640.79
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,783.4,606.71
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,734.54,575.22
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,665.84,526.66
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,598.12,476.58
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,507.82,407.0
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,421.47,336.82
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,304.74,235.76
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,182.82,67.63
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,67.07,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,10.67,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,20.59,9.71
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,28.06,18.55
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,35.45,25.54
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,40.08,29.88
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,44.68,34.02
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,52.15,40.44
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,55.6,43.19
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,58.04,45.08
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,60.42,46.87
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,61.91,47.77
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,63.34,48.6
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,73.78,57.15
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,75.34,58.14
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,76.1,58.36
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,93.77,56.58
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,147.08,78.12
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,201.79,113.94
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,257.64,157.77
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,313.82,204.81
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,369.11,252.34
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,424.5,299.7
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,478.52,344.66
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,532.13,388.11
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,584.52,430.15
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,635.9,470.4
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,684.33,506.63
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,731.25,540.86
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,775.45,573.32
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,817.6,602.23
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,855.59,628.2
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,890.89,652.35
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,922.37,674.79
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,950.81,695.3
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,974.63,711.75
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,995.1,726.12
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,1009.24,736.19
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,1019.82,744.1
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,1025.3,749.17
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,1027.21,752.1
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,1022.04,751.44
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,1013.4,748.69
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,998.29,742.07
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,979.98,733.41
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,964.56,726.45
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,934.67,709.54
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,895.19,684.76
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,853.63,658.13
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,801.68,624.23
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,748.64,588.47
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,684.51,543.0
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,615.92,492.0
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,526.32,422.81
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,440.65,352.86
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,320.11,248.03
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,193.66,63.16
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,72.54,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,11.1,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,21.49,10.02
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,29.34,19.59
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,37.09,26.95
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,42.03,31.59
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,46.94,36.0
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,49.72,38.39
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,57.17,44.76
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,59.57,46.6
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,61.9,48.35
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,63.01,48.92
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,64.1,49.47
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,74.47,57.98
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,76.03,58.97
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,76.79,59.31
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,93.02,57.39
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,146.56,78.59
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,201.46,114.57
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,257.55,158.83
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,313.97,206.44
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,369.17,253.85
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,424.45,300.93
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,478.97,346.44
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,532.99,390.33
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,584.91,432.27
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,635.74,472.36
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,684.7,510.16
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,732.15,546.06
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,776.44,579.07
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,818.69,608.65
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,856.4,634.69
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,891.38,658.86
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,922.48,680.18
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,950.51,699.49
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,974.41,716.13
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,994.97,730.67
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,1009.19,742.35
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,1019.86,751.89
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,1025.45,757.06
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,1027.46,760.08
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,1021.83,759.12
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,1012.72,756.02
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,997.12,747.49
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,978.3,736.92
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,963.07,730.03
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,933.25,713.03
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,894.66,688.4
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,853.92,661.9
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,800.4,626.43
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,745.85,589.14
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,684.2,545.23
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,617.85,495.6
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,528.16,425.83
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,442.45,355.36
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,322.99,250.45
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,196.71,53.45
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,74.36,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,9.82,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,19.01,7.9
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,25.76,16.57
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,35.36,25.54
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,51.67,40.24
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,66.19,53.15
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,76.7,62.28
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,86.73,70.78
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,68.4,54.48
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,61.83,48.49
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,63.73,49.75
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,65.53,50.89
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,67.1,51.94
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,68.55,52.9
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,69.53,53.34
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,84.84,51.47
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,139.8,72.36
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,196.01,108.89
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,254.74,155.34
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,313.06,204.6
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,369.47,252.96
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,425.9,300.95
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,480.72,346.79
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,534.88,390.88
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,587.91,433.56
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,639.84,474.35
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,688.86,512.28
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,736.24,548.25
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,780.68,581.52
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,823.0,611.16
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,861.51,636.66
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,897.28,660.21
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,929.17,683.3
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,957.97,704.45
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,981.69,721.21
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,1001.99,735.85
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,1016.87,748.26
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,1028.16,758.61
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,1033.38,764.17
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,1035.0,767.54
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,1029.45,766.98
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,1020.39,764.27
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,1004.23,755.33
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,984.81,744.32
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,968.89,736.45
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,938.46,718.49
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,899.91,695.47
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,859.21,670.42
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,805.54,635.85
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,750.82,599.28
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,688.97,554.58
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,622.51,504.24
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,532.48,433.34
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,446.51,361.76
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,328.01,255.86
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,201.72,41.88
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,77.13,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,9.82,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,19.02,7.53
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,25.75,16.6
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,32.46,23.07
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,40.09,30.13
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,44.83,34.43
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,47.72,36.86
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,50.61,39.18
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,52.55,40.67
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,61.69,48.39
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,63.92,50.03
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,66.04,51.55
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,67.58,52.58
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,69.01,53.52
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,69.97,53.94
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,83.53,51.84
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,138.05,71.97
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,193.86,108.04
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,251.32,153.22
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,308.95,201.76
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,365.13,250.49
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,421.32,298.98
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,476.31,345.08
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,530.71,389.42
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,583.54,432.28
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,635.23,473.24
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,684.28,510.4
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,731.69,545.44
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,776.55,579.04
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,819.29,608.78
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,858.02,635.7
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,894.08,660.81
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,925.99,682.9
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,954.78,702.96
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,978.86,719.99
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,999.5,734.88
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,1014.77,747.24
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,1026.44,757.43
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,1032.38,763.19
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,1034.67,766.73
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,1030.91,767.32
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,1023.61,765.76
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,1009.12,758.31
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,991.32,748.73
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,965.38,734.51
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,936.62,718.27
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,900.74,695.46
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,862.73,670.84
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,822.51,646.35
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,770.71,612.34
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,705.51,565.77
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,640.75,517.18
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,555.14,449.26
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,472.59,379.96
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,362.56,279.99
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,236.31,30.18
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,93.97,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,8.54,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,18.01,6.31
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,24.09,15.05
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,30.2,20.98
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,34.35,24.91
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,38.51,28.69
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,41.28,31.09
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,49.75,38.44
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,52.76,40.86
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,55.66,43.15
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,57.65,44.52
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,59.54,45.79
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,61.25,46.99
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,62.85,48.09
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,63.96,48.66
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,76.15,46.69
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,131.25,66.26
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,187.61,102.27
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,246.35,148.33
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,304.9,197.55
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,361.18,246.28
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,417.42,294.8
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,472.9,341.28
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,527.7,385.97
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,580.64,428.69
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,632.43,469.46
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,681.33,506.4
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,728.5,541.16
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,773.35,574.4
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,816.07,603.74
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,854.35,629.99
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,889.8,654.3
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,921.58,675.9
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,950.27,695.47
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,974.28,712.36
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,994.89,727.16
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,1009.62,739.39
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,1020.76,749.5
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,1027.24,755.61
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,1030.12,759.53
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,1025.36,759.46
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,1017.08,757.25
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,1002.74,750.26
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,985.13,741.15
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,958.92,727.05
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,929.95,710.96
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,903.55,696.45
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,863.94,672.21
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,813.12,640.02
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,761.19,605.81
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,694.2,557.84
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,627.74,507.81
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,539.29,437.26
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,462.42,372.0
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,344.48,265.17
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,216.58,5.61
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,85.01,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,8.54,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,18.03,5.75
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,24.55,15.4
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,31.08,21.72
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,35.18,25.63
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,39.29,29.37
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,42.02,31.68
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,50.41,38.85
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,53.41,41.26
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,56.31,43.54
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,58.29,44.89
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,60.18,46.15
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,61.88,47.33
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,63.47,48.41
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,64.57,48.98
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,75.14,46.79
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,130.3,65.61
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,186.77,101.06
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,245.46,146.13
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,304.07,194.16
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,360.69,241.89
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,417.31,289.28
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,472.95,335.12
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,528.04,379.35
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,581.32,421.69
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,633.45,462.15
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,682.9,499.82
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,730.68,535.52
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,775.87,568.43
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,818.9,597.51
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,857.66,623.98
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,893.64,648.63
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,926.13,670.67
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,955.5,690.75
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,979.75,707.59
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,1000.56,722.36
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,1015.93,735.24
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,1027.69,746.03
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,1033.27,751.53
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,1035.19,754.87
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,1030.97,755.54
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,1023.21,754.09
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,1008.36,746.58
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,990.23,737.02
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,963.86,723.35
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,934.69,707.66
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,897.64,686.21
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,869.06,670.27
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,817.37,638.18
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,764.58,604.04
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,697.24,556.13
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,630.47,506.19
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,541.91,437.01
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,464.73,372.49
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,344.56,263.57
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,213.77,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,84.21,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
