Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,8.54,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,18.02,5.07
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,24.97,15.7
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,31.9,22.42
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,36.37,26.67
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,40.83,30.73
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,43.88,33.32
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,46.91,35.78
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,55.39,43.0
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,58.23,45.21
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,60.51,46.91
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,62.69,48.5
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,64.31,49.61
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,65.83,50.62
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,66.85,51.11
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,75.61,58.08
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,130.11,66.75
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,185.9,101.85
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,242.58,145.93
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,299.68,193.91
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,355.95,242.33
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,412.17,290.38
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,467.49,336.77
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,522.18,381.38
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,575.14,424.22
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,626.95,465.11
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,676.1,502.3
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,723.57,537.34
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,768.46,570.83
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,811.21,600.48
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,848.91,626.62
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,883.64,650.77
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,915.32,672.66
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,943.91,692.54
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,968.27,709.95
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,989.25,725.23
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,1004.46,737.58
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,1016.11,747.81
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,1022.02,753.35
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,1024.29,756.7
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,1020.09,757.03
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,1012.4,755.23
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,998.46,749.35
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,981.21,741.33
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,954.96,726.73
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,925.95,710.15
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,890.16,687.21
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,862.7,669.9
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,811.58,637.39
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,759.37,602.97
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,694.96,556.59
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,630.97,508.18
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,543.86,438.75
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,460.05,368.05
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,351.51,266.23
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,223.21,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,89.2,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,8.54,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,16.56,3.39
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,25.0,15.51
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,31.93,22.21
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,36.39,26.44
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,40.86,30.49
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,43.92,33.14
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,46.96,35.67
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,55.43,42.86
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,58.31,45.1
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,60.62,46.72
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,62.83,48.22
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,64.49,49.35
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,66.03,50.38
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,67.41,51.16
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,74.98,57.1
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,129.97,66.15
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,186.25,100.99
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,246.44,147.63
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,305.68,196.92
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,361.83,245.19
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,418.05,293.42
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,473.5,339.7
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,528.45,384.33
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,581.29,426.89
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,633.01,467.51
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,682.51,504.52
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,730.39,539.37
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,775.37,572.3
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,818.24,601.69
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,857.42,628.44
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,893.99,653.39
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,925.72,676.0
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,954.29,696.62
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,978.62,713.41
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,999.53,728.07
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,1014.55,740.19
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,1025.95,750.17
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,1031.14,756.27
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,1032.65,760.19
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,1027.52,759.9
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,1018.84,757.44
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,993.9,742.99
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,978.07,734.82
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,949.16,718.58
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,917.47,700.33
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,857.59,662.13
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,803.88,627.53
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,746.94,588.93
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,689.39,548.63
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,601.93,484.01
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,516.29,418.12
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,420.78,341.34
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,335.44,268.88
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,226.79,169.22
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,102.21,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,35.02,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,9.39,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,17.08,2.78
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,28.55,18.44
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,39.85,29.07
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,49.98,38.34
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,57.62,45.19
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,62.48,49.3
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,67.22,53.12
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,70.49,55.57
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,73.63,57.82
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,75.79,59.2
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,77.81,60.44
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,78.95,61.06
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,88.07,68.33
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,89.64,69.13
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,95.32,73.31
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,145.6,82.45
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,197.77,114.35
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,250.73,154.0
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,304.85,197.78
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,358.84,243.35
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,413.29,289.21
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,467.36,333.85
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,514.85,372.05
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,565.01,411.49
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,612.6,448.21
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,654.05,478.25
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,690.87,504.06
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,730.18,532.61
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,767.92,559.63
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,806.1,586.95
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,842.61,612.9
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,869.29,631.71
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,893.05,648.54
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,896.05,650.45
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,893.88,649.02
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,899.08,654.82
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,897.24,656.07
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,885.65,649.13
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,871.01,640.24
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,853.63,631.19
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,833.55,620.26
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,810.1,605.99
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,784.23,590.01
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,744.75,564.91
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,703.6,538.3
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,665.22,513.76
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,625.15,487.42
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,545.24,430.98
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,486.94,388.71
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,426.04,342.29
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,365.84,294.73
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,286.7,230.43
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,209.77,165.8
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,136.7,98.75
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,49.32,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,17.87,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,8.96,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,16.29,1.33
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,28.83,18.53
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,41.14,30.06
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,50.89,38.97
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,60.4,47.43
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,66.46,52.54
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,73.87,58.62
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,77.95,61.69
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,81.84,64.51
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,111.29,88.65
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,144.79,115.47
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,157.43,125.04
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,169.3,133.94
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,174.55,137.48
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,181.12,142.08
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,175.34,112.7
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,206.0,121.39
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,255.01,158.56
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,310.58,203.19
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,361.94,245.26
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,414.18,287.94
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,465.4,329.2
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,512.68,366.1
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,558.98,401.69
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,605.13,436.37
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,642.39,462.83
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,680.5,488.86
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,716.88,514.88
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,751.85,539.63
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,781.6,561.24
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,813.53,584.09
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,837.71,602.13
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,859.13,618.4
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,856.95,617.47
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,850.45,613.75
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,851.78,617.13
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,850.22,618.62
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,831.4,607.15
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,791.97,582.15
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,770.83,570.6
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,747.57,557.36
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,714.53,537.26
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,679.86,515.69
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,638.58,488.75
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,596.14,460.48
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,547.68,427.25
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,498.45,392.65
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,439.89,350.33
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,362.85,292.5
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,302.37,245.08
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,241.8,196.05
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,176.39,141.86
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,110.28,85.94
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,66.06,44.96
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,16.73,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.56,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,7.26,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,13.63,0.0
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,27.91,17.84
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,42.29,31.29
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,54.75,42.66
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,66.83,53.45
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,74.67,60.13
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,82.27,66.38
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,88.76,71.5
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,94.99,76.26
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,113.15,91.0
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,136.98,110.12
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,117.49,93.36
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,103.44,81.29
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,102.9,80.31
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,103.51,80.26
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,151.83,90.69
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,202.31,121.18
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,252.89,156.77
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,307.88,199.45
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,361.83,244.51
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,416.08,289.51
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,466.75,331.5
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,518.39,372.45
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,568.61,411.53
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,618.22,449.12
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,659.97,480.12
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,701.55,509.99
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,743.38,539.93
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,783.55,568.24
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,822.32,595.82
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,859.14,621.89
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,887.78,641.73
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,913.45,659.08
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,919.06,663.4
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,919.69,664.03
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,927.13,671.62
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,931.2,677.05
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,917.22,669.21
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,894.92,656.07
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,878.64,648.36
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,859.59,638.68
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,824.54,616.44
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,787.34,592.56
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,746.91,567.36
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,704.81,540.5
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,623.23,484.44
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,563.37,442.41
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,503.26,399.75
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,443.61,355.94
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,366.39,295.93
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,290.83,235.2
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,218.94,176.14
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,146.52,115.01
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,77.11,52.57
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,16.72,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.56,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,5.97,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,11.31,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,27.26,16.88
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,42.75,31.12
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,57.51,44.3
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,71.91,56.93
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,80.72,64.31
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,90.41,72.2
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,98.24,78.42
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,105.7,84.22
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,110.27,87.34
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,114.6,90.21
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,117.9,92.4
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,120.97,94.39
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,122.61,95.04
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,124.06,95.54
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,167.64,104.17
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,213.86,130.97
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,254.61,158.25
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,301.25,193.06
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,358.87,238.38
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,410.08,278.57
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,457.37,315.27
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,504.79,350.04
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,551.23,384.66
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,597.48,418.41
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,633.12,443.55
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,668.52,467.6
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,703.46,492.65
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,736.95,516.47
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,780.2,547.68
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,826.99,580.88
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,852.62,598.61
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,875.38,614.66
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,868.13,610.79
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,854.45,602.89
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,856.93,605.98
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,856.5,607.13
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,832.55,592.85
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,805.44,576.49
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,784.97,566.35
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,742.72,541.86
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,704.33,518.86
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,664.55,494.31
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,622.66,467.86
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,579.65,440.0
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,526.29,403.97
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,472.56,366.63
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,394.82,310.68
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,337.12,267.94
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,274.11,218.95
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,210.96,168.33
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,150.33,118.6
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,88.91,67.26
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,50.41,31.49
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,9.55,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,4.69,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,8.96,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,24.65,14.41
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,39.78,28.16
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,55.83,42.3
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,71.43,55.78
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,83.74,66.02
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,95.71,75.66
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,105.68,83.56
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,110.56,87.12
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,115.8,90.92
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,120.75,94.43
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,124.96,97.34
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,128.87,99.99
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,130.97,101.0
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,132.84,101.84
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,173.12,110.38
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,214.37,134.34
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,253.12,160.76
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,296.95,194.05
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,344.92,233.17
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,393.89,273.11
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,442.75,312.9
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,488.51,349.26
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,532.66,383.49
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,576.79,417.02
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,613.25,444.16
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,650.78,471.22
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,685.1,496.1
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,718.07,519.76
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,748.37,541.72
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,776.9,562.36
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,798.36,578.79
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,817.29,593.58
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,819.33,595.35
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,817.73,594.76
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,818.92,596.71
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,817.35,596.84
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,802.17,587.55
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,784.22,576.44
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,744.61,552.22
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,722.04,539.19
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,691.16,520.25
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,658.62,499.88
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,618.13,473.07
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,576.52,445.02
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,530.86,412.86
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,484.36,379.5
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,427.1,338.13
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,369.91,295.52
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,311.82,250.35
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,253.52,203.57
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,172.75,137.38
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,123.21,94.68
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,75.05,48.27
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,13.62,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,5.55,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,10.52,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,25.81,15.42
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,40.69,29.26
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,52.82,40.22
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,65.25,51.18
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,81.75,65.23
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,99.0,79.53
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,97.01,77.44
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,92.79,73.48
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,124.52,99.32
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,155.9,124.16
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,157.45,124.67
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,166.2,131.09
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,130.88,101.83
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,100.74,76.95
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,143.3,85.31
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,191.06,112.9
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,241.6,149.96
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,292.53,190.34
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,341.9,230.81
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,392.09,271.95
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,441.83,311.93
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,488.94,348.63
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,534.61,383.91
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,580.09,418.27
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,618.25,446.65
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,652.91,471.9
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,689.81,498.54
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,725.41,523.93
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,753.56,543.89
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,779.18,562.02
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,802.31,579.73
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,821.98,595.2
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,825.74,598.21
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,825.92,598.91
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,827.82,602.56
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,826.92,604.4
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,813.4,596.33
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,797.09,586.45
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,777.02,575.29
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,734.42,548.94
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,703.96,529.52
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,671.79,508.61
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,611.22,467.6
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,549.41,424.86
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,522.79,407.69
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,495.57,389.5
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,437.78,347.64
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,380.14,304.64
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,317.33,255.6
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,237.97,192.02
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,172.11,137.26
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,120.28,92.49
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,59.15,36.22
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,10.89,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,4.69,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,8.95,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,24.3,14.06
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,39.17,27.93
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,53.67,40.93
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,67.82,53.39
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,74.92,59.49
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,83.15,66.35
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,90.18,71.86
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,96.92,76.97
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,99.9,78.86
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,102.77,80.61
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,105.09,82.06
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,106.8,83.02
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,107.24,82.79
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,107.53,82.46
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,147.89,89.98
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,194.87,116.85
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,246.81,155.19
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,297.77,195.56
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,345.01,233.74
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,393.3,272.76
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,440.99,310.63
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,486.76,345.91
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,531.09,379.9
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,575.39,413.13
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,613.89,441.63
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,649.67,467.62
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,685.62,493.47
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,720.29,518.09
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,754.06,542.41
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,786.33,565.6
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,809.86,583.22
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,830.69,599.13
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,833.02,601.27
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,833.11,601.99
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,835.2,606.12
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,834.44,608.39
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,820.57,600.4
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,803.87,590.56
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,784.83,580.4
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,763.34,568.49
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,712.93,535.9
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,681.31,515.72
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,602.06,460.87
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,522.38,404.32
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,515.22,402.15
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,506.34,398.24
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,448.2,356.22
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,390.36,313.19
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,328.51,264.93
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,266.96,215.28
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,197.66,157.66
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,127.47,98.12
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,75.6,45.94
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,12.24,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,5.55,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,10.51,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,24.18,13.87
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,37.93,26.93
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,49.43,37.41
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,60.61,47.36
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,67.27,53.03
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,73.78,58.36
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,79.53,62.99
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,85.88,68.03
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,86.8,68.28
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,87.73,68.52
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,89.02,69.21
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,90.17,69.8
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,89.36,68.77
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,88.54,67.76
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,130.88,75.87
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,189.54,111.12
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,234.27,142.41
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,290.89,186.81
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,343.55,231.42
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,396.54,276.42
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,445.81,317.81
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,497.66,359.58
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,547.61,399.3
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,596.95,437.58
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,640.78,469.98
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,681.57,499.29
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,722.91,529.49
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,762.62,558.05
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,798.0,583.31
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,831.07,606.74
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,859.04,627.08
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,884.14,645.63
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,903.53,659.22
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,911.8,665.59
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,920.85,673.77
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,926.57,679.89
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,920.19,676.77
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,910.31,671.53
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,895.94,664.73
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,878.42,655.87
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,840.64,631.83
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,809.5,612.32
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,771.44,588.59
2016,7,30,16,30,504.0,170.0,3.8,27.0,430.0,731.62,563.22
2016,7,30,16,45,462.0,161.0,3.75,26.5,379.5,675.51,525.24
2016,7,30,17,0,420.0,152.0,3.7,26.0,329.0,618.98,486.03
2016,7,30,17,15,380.0,137.5,3.55,25.5,281.0,557.63,442.0
2016,7,30,17,30,340.0,123.0,3.4,25.0,233.0,477.83,382.93
2016,7,30,17,45,281.0,105.0,3.25,24.5,185.0,398.03,321.04
2016,7,30,18,0,222.0,87.0,3.1,24.0,137.0,320.98,259.03
2016,7,30,18,15,168.0,64.5,2.95,23.0,96.5,243.1,194.91
2016,7,30,18,30,114.0,42.0,2.8,22.0,56.0,166.48,129.67
2016,7,30,18,45,66.0,23.5,2.65,21.5,31.0,97.82,58.66
2016,7,30,19,0,18.0,5.0,2.5,21.0,6.0,16.47,0.0
2016,7,30,19,15,9.0,2.5,2.45,20.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
