Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,34.5,7.0,1.3,16.5,8.5,5.97,0.0
2016,7,31,5,30,69.0,14.0,1.5,17.0,17.0,10.88,0.0
2016,7,31,5,45,167.5,31.0,1.7,17.5,51.5,23.9,13.55
2016,7,31,6,0,266.0,48.0,1.9,18.0,86.0,36.68,25.94
2016,7,31,6,15,338.5,61.0,1.9,18.5,130.0,46.15,34.69
2016,7,31,6,30,411.0,74.0,1.9,19.0,174.0,55.41,43.02
2016,7,31,6,45,477.5,81.0,1.9,20.0,224.5,61.84,48.54
2016,7,31,7,0,544.0,88.0,1.9,21.0,275.0,65.83,51.74
2016,7,31,7,15,583.0,95.5,2.05,21.5,325.5,69.84,54.95
2016,7,31,7,30,622.0,103.0,2.2,22.0,376.0,73.67,57.92
2016,7,31,7,45,658.5,106.0,2.35,23.0,427.0,74.18,57.9
2016,7,31,8,0,695.0,109.0,2.5,24.0,478.0,74.72,57.9
2016,7,31,8,15,717.0,113.5,2.6,24.5,526.0,75.98,58.63
2016,7,31,8,30,739.0,118.0,2.7,25.0,574.0,84.87,65.72
2016,7,31,8,45,756.5,121.0,2.8,25.5,619.0,85.01,65.49
2016,7,31,9,0,774.0,124.0,2.9,26.0,664.0,85.09,65.24
2016,7,31,9,15,787.5,127.0,2.9,26.5,704.0,127.02,72.35
2016,7,31,9,30,801.0,130.0,2.9,27.0,744.0,178.67,101.52
2016,7,31,9,45,778.5,150.5,2.95,27.5,770.0,236.92,145.75
2016,7,31,10,0,756.0,171.0,3.0,28.0,796.0,293.04,191.95
2016,7,31,10,15,765.0,173.0,3.0,28.0,824.5,343.64,234.46
2016,7,31,10,30,774.0,175.0,3.0,28.0,853.0,395.0,277.67
2016,7,31,10,45,750.0,195.5,3.05,28.5,866.0,442.67,317.46
2016,7,31,11,0,726.0,216.0,3.1,29.0,879.0,492.45,357.28
2016,7,31,11,15,730.5,217.5,3.1,29.0,893.0,540.71,395.33
2016,7,31,11,30,735.0,219.0,3.1,29.0,907.0,588.66,432.19
2016,7,31,11,45,706.0,239.5,3.1,29.0,905.0,630.01,463.18
2016,7,31,12,0,677.0,260.0,3.1,29.0,903.0,668.23,491.08
2016,7,31,12,15,677.0,260.0,3.15,29.0,902.5,707.54,519.78
2016,7,31,12,30,677.0,260.0,3.2,29.0,902.0,745.36,546.98
2016,7,31,12,45,729.0,224.0,3.25,29.0,909.5,791.57,580.76
2016,7,31,13,0,781.0,188.0,3.3,29.0,917.0,831.23,609.86
2016,7,31,13,15,776.5,186.5,3.35,29.0,901.0,858.9,628.74
2016,7,31,13,30,772.0,185.0,3.4,29.0,885.0,883.65,645.79
2016,7,31,13,45,716.5,212.0,3.45,29.0,848.5,894.15,653.48
2016,7,31,14,0,661.0,239.0,3.5,29.0,812.0,892.49,652.63
2016,7,31,14,15,651.0,235.0,3.55,28.5,782.5,899.56,659.99
2016,7,31,14,30,641.0,231.0,3.6,28.0,753.0,903.33,665.2
2016,7,31,14,45,603.5,237.5,3.65,28.0,712.0,886.85,654.95
2016,7,31,15,0,566.0,244.0,3.7,28.0,671.0,861.12,638.72
2016,7,31,15,15,549.0,236.5,3.7,27.5,631.0,844.64,630.32
2016,7,31,15,30,532.0,229.0,3.7,27.0,591.0,825.48,619.98
2016,7,31,15,45,508.5,220.5,3.75,27.0,547.0,796.13,601.5
2016,7,31,16,0,485.0,212.0,3.8,27.0,503.0,764.58,581.35
2016,7,31,16,15,459.0,200.5,3.75,26.5,457.0,725.16,556.17
2016,7,31,16,30,433.0,189.0,3.7,26.0,411.0,684.14,529.43
2016,7,31,16,45,404.0,174.0,3.7,25.5,364.0,634.84,496.28
2016,7,31,17,0,375.0,159.0,3.7,25.0,317.0,564.18,446.83
2016,7,31,17,15,336.5,142.5,3.6,24.5,269.5,504.08,403.04
2016,7,31,17,30,298.0,126.0,3.5,24.0,222.0,444.72,358.35
2016,7,31,17,45,252.0,106.0,3.4,23.5,177.0,374.72,303.65
2016,7,31,18,0,206.0,86.0,3.3,23.0,132.0,306.43,248.31
2016,7,31,18,15,154.0,63.0,3.15,22.0,92.0,229.8,184.73
2016,7,31,18,30,102.0,40.0,3.0,21.0,52.0,154.0,119.78
2016,7,31,18,45,59.0,22.5,2.85,20.5,28.5,90.31,50.9
2016,7,31,19,0,16.0,5.0,2.7,20.0,5.0,15.1,0.0
2016,7,31,19,15,8.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.85,16.5,9.0,5.97,0.0
2016,8,1,5,30,100.0,14.0,0.9,17.0,18.0,11.95,0.0
2016,8,1,5,45,212.0,28.0,1.0,17.5,53.0,21.76,11.66
2016,8,1,6,0,324.0,42.0,1.1,18.0,88.0,34.0,23.63
2016,8,1,6,15,400.0,52.5,1.15,18.5,133.0,41.72,30.84
2016,8,1,6,30,476.0,63.0,1.2,19.0,178.0,49.24,37.64
2016,8,1,6,45,535.5,69.5,1.25,19.5,228.5,53.27,41.17
2016,8,1,7,0,595.0,76.0,1.3,20.0,279.0,57.25,44.52
2016,8,1,7,15,632.5,81.5,1.35,20.5,329.5,60.19,46.85
2016,8,1,7,30,670.0,87.0,1.4,21.0,380.0,63.05,49.04
2016,8,1,7,45,701.0,90.5,1.45,22.0,431.0,64.36,49.77
2016,8,1,8,0,732.0,94.0,1.5,23.0,482.0,71.8,55.67
2016,8,1,8,15,753.0,98.0,1.55,23.5,530.0,73.34,56.64
2016,8,1,8,30,774.0,102.0,1.6,24.0,578.0,74.77,57.53
2016,8,1,8,45,791.5,104.0,1.65,24.5,623.0,74.74,57.2
2016,8,1,9,0,809.0,106.0,1.7,25.0,668.0,74.67,56.86
2016,8,1,9,15,821.5,108.5,1.75,25.5,708.5,126.85,72.03
2016,8,1,9,30,834.0,111.0,1.8,26.0,749.0,179.1,100.86
2016,8,1,9,45,845.5,111.5,1.9,26.5,784.5,231.4,138.94
2016,8,1,10,0,857.0,112.0,2.0,27.0,820.0,284.8,182.23
2016,8,1,10,15,864.0,113.5,2.1,27.5,848.5,338.45,227.41
2016,8,1,10,30,871.0,115.0,2.2,28.0,877.0,392.34,272.75
2016,8,1,10,45,868.5,121.0,2.3,28.5,896.5,445.45,316.82
2016,8,1,11,0,866.0,127.0,2.4,29.0,916.0,497.52,358.87
2016,8,1,11,15,869.5,127.5,2.45,29.0,930.5,547.65,398.9
2016,8,1,11,30,873.0,128.0,2.5,29.0,945.0,596.92,437.25
2016,8,1,11,45,866.0,134.0,2.6,29.0,949.5,642.73,472.32
2016,8,1,12,0,859.0,140.0,2.7,29.0,954.0,686.55,505.17
2016,8,1,12,15,859.0,140.0,2.75,29.0,953.5,728.62,536.04
2016,8,1,12,30,859.0,140.0,2.8,29.0,953.0,768.83,565.08
2016,8,1,12,45,859.5,138.0,2.9,29.0,945.5,805.71,590.52
2016,8,1,13,0,860.0,136.0,3.0,29.0,938.0,840.25,614.17
2016,8,1,13,15,856.5,135.0,3.05,29.0,922.0,869.67,634.13
2016,8,1,13,30,853.0,134.0,3.1,29.0,906.0,896.17,652.23
2016,8,1,13,45,838.5,138.5,3.2,29.0,880.5,914.7,665.49
2016,8,1,14,0,824.0,143.0,3.3,29.0,855.0,942.49,685.02
2016,8,1,14,15,816.0,141.0,3.35,28.5,825.5,954.58,695.35
2016,8,1,14,30,808.0,139.0,3.4,28.0,796.0,963.19,703.72
2016,8,1,14,45,791.5,139.0,3.45,28.0,758.5,962.07,704.48
2016,8,1,15,0,775.0,139.0,3.5,28.0,721.0,957.39,703.12
2016,8,1,15,15,761.0,135.5,3.55,27.5,680.5,947.94,700.16
2016,8,1,15,30,747.0,132.0,3.6,27.0,640.0,935.14,695.07
2016,8,1,15,45,720.0,131.5,3.65,27.0,593.0,917.03,685.12
2016,8,1,16,0,693.0,131.0,3.7,27.0,546.0,889.15,668.55
2016,8,1,16,15,669.0,125.5,3.7,26.5,497.5,855.56,649.0
2016,8,1,16,30,645.0,120.0,3.7,26.0,449.0,819.6,627.51
2016,8,1,16,45,601.0,116.5,3.7,25.5,397.0,764.59,591.99
2016,8,1,17,0,557.0,113.0,3.7,25.0,345.0,708.31,554.66
2016,8,1,17,15,514.5,104.0,3.6,24.0,295.5,638.08,506.4
2016,8,1,17,30,472.0,95.0,3.5,23.0,246.0,577.97,463.94
2016,8,1,17,45,404.5,84.5,3.45,22.5,197.0,495.06,401.03
2016,8,1,18,0,337.0,74.0,3.4,22.0,148.0,415.39,337.48
2016,8,1,18,15,264.0,57.5,3.25,21.0,106.0,326.46,264.01
2016,8,1,18,30,191.0,41.0,3.1,20.0,64.0,242.49,190.81
2016,8,1,18,45,110.0,23.5,3.0,19.5,35.0,144.56,78.74
2016,8,1,19,0,29.0,6.0,2.9,19.0,6.0,24.72,0.0
2016,8,1,19,15,14.5,3.0,2.8,18.5,3.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,41.0,6.5,0.7,15.5,8.0,5.55,0.0
2016,8,2,5,30,82.0,13.0,0.7,16.0,16.0,11.1,0.0
2016,8,2,5,45,182.5,29.0,0.75,16.5,50.5,22.45,12.07
2016,8,2,6,0,283.0,45.0,0.8,17.0,85.0,34.55,24.19
2016,8,2,6,15,357.5,58.0,0.85,17.5,129.5,44.11,33.05
2016,8,2,6,30,432.0,71.0,0.9,18.0,174.0,53.47,41.5
2016,8,2,6,45,493.0,79.0,0.95,19.0,224.5,60.54,47.61
2016,8,2,7,0,554.0,87.0,1.0,20.0,275.0,65.33,51.53
2016,8,2,7,15,594.0,94.0,1.05,20.5,326.0,69.02,54.46
2016,8,2,7,30,634.0,101.0,1.1,21.0,377.0,72.56,57.2
2016,8,2,7,45,476.5,154.0,1.2,22.0,376.0,103.74,83.16
2016,8,2,8,0,319.0,207.0,1.3,23.0,375.0,138.26,111.23
2016,8,2,8,15,294.5,235.0,1.4,23.5,402.0,152.44,122.23
2016,8,2,8,30,270.0,263.0,1.5,24.0,429.0,165.7,132.41
2016,8,2,8,45,294.0,280.0,1.6,24.5,473.5,173.36,137.96
2016,8,2,9,0,318.0,297.0,1.7,25.0,518.0,180.58,143.15
2016,8,2,9,15,563.5,215.0,1.85,25.5,634.5,155.21,101.41
2016,8,2,9,30,809.0,133.0,2.0,26.0,751.0,178.98,101.89
2016,8,2,9,45,826.0,132.0,2.2,26.5,788.5,231.02,139.52
2016,8,2,10,0,843.0,131.0,2.4,27.0,826.0,292.04,188.29
2016,8,2,10,15,851.5,133.0,2.5,27.0,855.5,346.0,234.01
2016,8,2,10,30,860.0,135.0,2.6,27.0,885.0,400.4,280.29
2016,8,2,10,45,838.5,152.5,2.75,27.5,899.5,450.52,322.68
2016,8,2,11,0,817.0,170.0,2.9,28.0,914.0,502.68,365.05
2016,8,2,11,15,821.5,171.0,3.0,28.0,929.5,553.43,405.68
2016,8,2,11,30,826.0,172.0,3.1,28.0,945.0,603.62,444.91
2016,8,2,11,45,801.0,190.0,3.25,28.5,944.0,647.97,478.02
2016,8,2,12,0,776.0,208.0,3.4,29.0,943.0,689.05,507.85
2016,8,2,12,15,776.0,208.0,3.5,29.0,942.5,730.44,538.46
2016,8,2,12,30,776.0,208.0,3.6,29.0,942.0,770.13,567.4
2016,8,2,12,45,793.0,195.5,3.7,29.5,939.5,810.85,595.88
2016,8,2,13,0,810.0,183.0,3.8,30.0,937.0,849.92,622.37
2016,8,2,13,15,806.0,182.0,3.85,29.5,921.0,879.39,643.73
2016,8,2,13,30,802.0,181.0,3.9,29.0,905.0,905.9,663.27
2016,8,2,13,45,767.5,195.0,3.95,29.0,873.5,915.28,670.23
2016,8,2,14,0,733.0,209.0,4.0,29.0,842.0,930.31,681.2
2016,8,2,14,15,723.5,205.5,4.0,28.5,811.5,939.34,689.39
2016,8,2,14,30,714.0,202.0,4.0,28.0,781.0,944.94,695.5
2016,8,2,14,45,688.0,204.0,4.0,28.0,741.5,936.5,691.05
2016,8,2,15,0,662.0,206.0,4.0,28.0,702.0,924.42,684.37
2016,8,2,15,15,645.0,200.5,3.95,27.5,661.0,910.15,677.43
2016,8,2,15,30,628.0,195.0,3.9,27.0,620.0,892.65,668.37
2016,8,2,15,45,600.5,189.5,3.9,27.0,573.0,861.46,648.9
2016,8,2,16,0,573.0,184.0,3.9,27.0,526.0,820.08,622.29
2016,8,2,16,15,546.0,175.0,3.85,26.5,478.0,781.42,598.33
2016,8,2,16,30,519.0,166.0,3.8,26.0,430.0,740.98,572.69
2016,8,2,16,45,482.0,155.0,3.75,25.5,379.5,687.02,536.42
2016,8,2,17,0,445.0,144.0,3.7,25.0,329.0,632.38,498.71
2016,8,2,17,15,403.5,129.5,3.55,24.0,279.5,568.99,453.92
2016,8,2,17,30,362.0,115.0,3.4,23.0,230.0,506.03,407.79
2016,8,2,17,45,311.5,97.5,3.3,22.5,183.5,432.34,350.6
2016,8,2,18,0,261.0,80.0,3.2,22.0,137.0,343.11,279.24
2016,8,2,18,15,199.0,59.5,3.05,21.0,96.0,260.53,210.54
2016,8,2,18,30,137.0,39.0,2.9,20.0,55.0,180.27,140.8
2016,8,2,18,45,68.5,19.5,2.8,19.5,27.5,89.9,42.2
2016,8,2,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,6.0,1.1,15.5,7.0,0.0,0.0
2016,8,3,5,30,63.0,12.0,1.2,16.0,14.0,10.24,0.0
2016,8,3,5,45,164.0,29.5,1.3,16.5,49.0,22.79,12.05
2016,8,3,6,0,265.0,47.0,1.4,17.0,84.0,35.98,25.35
2016,8,3,6,15,342.0,61.5,1.4,17.5,129.5,46.6,35.18
2016,8,3,6,30,419.0,76.0,1.4,18.0,175.0,56.97,44.54
2016,8,3,6,45,241.5,102.5,1.45,19.0,163.0,75.36,60.5
2016,8,3,7,0,64.0,129.0,1.5,20.0,151.0,96.42,78.36
2016,8,3,7,15,123.5,153.0,1.5,20.5,203.5,109.64,89.28
2016,8,3,7,30,183.0,177.0,1.5,21.0,256.0,125.26,102.01
2016,8,3,7,45,210.5,198.0,1.55,22.0,300.5,138.43,112.25
2016,8,3,8,0,238.0,219.0,1.6,23.0,345.0,143.81,115.85
2016,8,3,8,15,242.5,242.5,1.65,23.5,381.5,155.71,125.01
2016,8,3,8,30,247.0,266.0,1.7,24.0,418.0,166.94,133.51
2016,8,3,8,45,261.0,286.0,1.8,25.0,457.0,175.89,139.83
2016,8,3,9,0,275.0,306.0,1.9,26.0,496.0,184.3,145.65
2016,8,3,9,15,314.0,316.5,2.05,26.5,546.0,208.83,149.09
2016,8,3,9,30,353.0,327.0,2.2,27.0,596.0,244.41,169.46
2016,8,3,9,45,356.0,344.5,2.35,27.5,627.0,282.27,196.42
2016,8,3,10,0,359.0,362.0,2.5,28.0,658.0,321.05,225.92
2016,8,3,10,15,390.5,359.0,2.65,28.0,691.0,356.69,253.5
2016,8,3,10,30,422.0,356.0,2.8,28.0,724.0,386.85,277.77
2016,8,3,10,45,575.5,296.5,2.95,28.5,811.5,442.11,318.44
2016,8,3,11,0,729.0,237.0,3.1,29.0,899.0,506.32,366.71
2016,8,3,11,15,733.0,238.5,3.25,29.0,913.5,555.08,405.32
2016,8,3,11,30,737.0,240.0,3.4,29.0,928.0,603.48,442.9
2016,8,3,11,45,693.5,269.5,3.6,29.0,920.5,643.37,473.32
2016,8,3,12,0,650.0,299.0,3.8,29.0,913.0,678.81,499.78
2016,8,3,12,15,649.5,299.0,3.9,29.0,912.0,717.5,528.33
2016,8,3,12,30,649.0,299.0,4.0,29.0,911.0,754.71,555.42
2016,8,3,12,45,486.0,367.5,4.1,29.0,824.0,721.55,530.75
2016,8,3,13,0,323.0,436.0,4.2,29.0,737.0,668.3,491.61
2016,8,3,13,15,355.0,412.5,4.25,29.0,737.5,695.77,512.75
2016,8,3,13,30,387.0,389.0,4.3,29.0,738.0,722.69,533.13
2016,8,3,13,45,390.5,376.5,4.4,29.0,721.0,733.33,541.73
2016,8,3,14,0,394.0,364.0,4.5,29.0,704.0,742.02,549.14
2016,8,3,14,15,359.0,364.0,4.55,28.5,665.0,724.55,538.38
2016,8,3,14,30,324.0,364.0,4.6,28.0,626.0,704.4,525.85
2016,8,3,14,45,313.5,348.0,4.65,28.0,592.5,689.11,516.49
2016,8,3,15,0,303.0,332.0,4.7,28.0,559.0,671.67,505.57
2016,8,3,15,15,275.5,328.0,4.65,27.5,525.0,648.67,490.59
2016,8,3,15,30,248.0,324.0,4.6,27.0,491.0,602.69,459.28
2016,8,3,15,45,209.5,294.0,4.6,26.5,428.5,535.56,412.04
2016,8,3,16,0,171.0,264.0,4.6,26.0,366.0,466.87,362.54
2016,8,3,16,15,294.0,231.5,4.45,25.5,388.5,576.51,449.91
2016,8,3,16,30,417.0,199.0,4.3,25.0,411.0,679.52,530.44
2016,8,3,16,45,408.5,178.0,4.2,24.5,366.5,643.47,506.2
2016,8,3,17,0,400.0,157.0,4.1,24.0,322.0,605.55,480.76
2016,8,3,17,15,360.0,139.5,3.9,23.0,272.5,521.91,420.13
2016,8,3,17,30,320.0,122.0,3.7,22.0,223.0,459.19,373.23
2016,8,3,17,45,297.0,100.5,3.5,21.5,180.5,406.07,331.78
2016,8,3,18,0,274.0,79.0,3.3,21.0,138.0,370.13,301.67
2016,8,3,18,15,209.5,58.5,3.1,20.5,96.0,267.67,216.58
2016,8,3,18,30,145.0,38.0,2.9,20.0,54.0,185.12,144.15
2016,8,3,18,45,72.5,19.0,2.75,19.5,27.0,91.5,36.56
2016,8,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,18.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,8,4,5,30,37.0,11.0,2.1,14.0,12.0,9.39,0.0
2016,8,4,5,45,130.0,30.0,2.15,14.5,45.5,23.1,12.09
2016,8,4,6,0,223.0,49.0,2.2,15.0,79.0,37.33,26.67
2016,8,4,6,15,120.5,66.0,2.1,15.5,83.5,50.72,39.05
2016,8,4,6,30,18.0,83.0,2.0,16.0,88.0,65.07,52.01
2016,8,4,6,45,31.5,104.0,1.95,16.5,114.5,78.88,64.2
2016,8,4,7,0,45.0,125.0,1.9,17.0,141.0,93.76,77.01
2016,8,4,7,15,87.5,151.5,1.8,17.5,187.5,111.91,92.36
2016,8,4,7,30,130.0,178.0,1.7,18.0,234.0,125.09,103.13
2016,8,4,7,45,170.5,200.0,1.65,19.0,283.5,138.91,114.03
2016,8,4,8,0,211.0,222.0,1.6,20.0,333.0,152.35,124.4
2016,8,4,8,15,219.5,245.0,1.55,20.5,370.0,165.38,134.49
2016,8,4,8,30,228.0,268.0,1.5,21.0,407.0,177.89,144.02
2016,8,4,8,45,240.5,289.0,1.5,22.0,445.5,188.97,152.0
2016,8,4,9,0,253.0,310.0,1.5,23.0,484.0,185.94,148.51
2016,8,4,9,15,264.0,328.5,1.65,23.5,520.0,211.19,153.98
2016,8,4,9,30,275.0,347.0,1.8,24.0,556.0,245.08,174.91
2016,8,4,9,45,286.5,362.5,1.95,24.5,589.5,279.31,199.07
2016,8,4,10,0,298.0,378.0,2.1,25.0,623.0,315.37,226.16
2016,8,4,10,15,294.0,394.0,2.25,25.0,643.0,349.02,253.09
2016,8,4,10,30,290.0,410.0,2.4,25.0,663.0,382.76,280.09
2016,8,4,10,45,363.0,391.0,2.55,25.5,715.5,425.1,311.59
2016,8,4,11,0,436.0,372.0,2.7,26.0,768.0,467.76,343.83
2016,8,4,11,15,429.0,382.0,2.85,26.0,776.5,503.97,372.32
2016,8,4,11,30,422.0,392.0,3.0,26.0,785.0,539.54,399.8
2016,8,4,11,45,415.0,390.5,3.15,26.5,779.5,566.07,419.66
2016,8,4,12,0,408.0,389.0,3.3,27.0,774.0,591.28,438.21
2016,8,4,12,15,384.0,407.5,3.45,27.0,770.0,617.12,457.27
2016,8,4,12,30,360.0,426.0,3.6,27.0,766.0,641.08,474.68
2016,8,4,12,45,382.0,404.5,3.8,27.0,762.0,664.76,493.17
2016,8,4,13,0,404.0,383.0,4.0,27.0,758.0,695.76,516.64
2016,8,4,13,15,399.0,384.0,4.05,26.5,749.0,716.86,533.0
2016,8,4,13,30,394.0,385.0,4.1,26.0,740.0,725.0,540.61
2016,8,4,13,45,365.0,389.0,4.2,26.0,711.0,722.03,538.96
2016,8,4,14,0,336.0,393.0,4.3,26.0,682.0,716.36,535.43
2016,8,4,14,15,415.5,353.0,4.3,25.5,697.5,783.13,586.22
2016,8,4,14,30,495.0,313.0,4.3,25.0,713.0,836.61,627.53
2016,8,4,14,45,475.0,307.0,4.35,25.0,676.5,824.31,619.86
2016,8,4,15,0,455.0,301.0,4.4,25.0,640.0,809.17,610.63
2016,8,4,15,15,438.5,289.5,4.35,24.5,600.5,789.22,599.08
2016,8,4,15,30,422.0,278.0,4.3,24.0,561.0,747.0,572.15
2016,8,4,15,45,416.5,259.0,4.3,23.5,522.0,724.89,559.56
2016,8,4,16,0,411.0,240.0,4.3,23.0,483.0,700.6,545.18
2016,8,4,16,15,386.5,224.0,4.2,22.5,436.5,659.15,517.24
2016,8,4,16,30,362.0,208.0,4.1,22.0,390.0,616.5,488.01
2016,8,4,16,45,359.0,184.5,4.1,21.5,348.5,583.84,466.68
2016,8,4,17,0,356.0,161.0,4.1,21.0,307.0,549.24,443.27
2016,8,4,17,15,318.0,142.5,4.0,20.5,259.0,487.62,397.06
2016,8,4,17,30,280.0,124.0,3.9,20.0,211.0,426.64,349.96
2016,8,4,17,45,261.0,101.5,3.8,19.5,170.5,376.88,310.66
2016,8,4,18,0,242.0,79.0,3.7,19.0,130.0,326.53,269.11
2016,8,4,18,15,181.0,57.5,3.6,18.5,89.5,243.82,198.59
2016,8,4,18,30,120.0,36.0,3.5,18.0,49.0,162.79,126.66
2016,8,4,18,45,60.0,18.0,3.4,17.5,24.5,80.16,24.18
2016,8,4,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,76.0,13.0,2.3,13.0,15.0,11.1,0.0
2016,8,5,5,45,205.0,28.0,2.4,13.5,51.0,21.77,10.78
2016,8,5,6,0,334.0,43.0,2.5,14.0,87.0,35.27,24.95
2016,8,5,6,15,167.5,60.0,2.5,14.5,82.0,45.76,34.82
2016,8,5,6,30,1.0,77.0,2.5,15.0,77.0,60.83,48.47
2016,8,5,6,45,9.0,97.0,2.5,15.5,100.0,76.08,62.0
2016,8,5,7,0,17.0,117.0,2.5,16.0,123.0,91.23,75.14
2016,8,5,7,15,10.0,128.0,2.45,16.5,131.5,100.15,82.58
2016,8,5,7,30,3.0,139.0,2.4,17.0,140.0,108.94,89.74
2016,8,5,7,45,141.0,175.5,2.35,17.5,248.5,124.77,102.81
2016,8,5,8,0,279.0,212.0,2.3,18.0,357.0,140.59,115.64
2016,8,5,8,15,157.0,225.0,2.25,18.5,308.5,153.79,126.09
2016,8,5,8,30,35.0,238.0,2.2,19.0,260.0,168.44,137.62
2016,8,5,8,45,132.5,275.5,2.2,19.5,365.5,180.22,146.65
2016,8,5,9,0,230.0,313.0,2.2,20.0,471.0,200.51,162.57
2016,8,5,9,15,552.5,212.5,2.2,20.5,623.5,152.88,103.17
2016,8,5,9,30,875.0,112.0,2.2,21.0,776.0,179.2,102.02
2016,8,5,9,45,869.5,122.0,2.2,21.5,808.0,236.94,144.98
2016,8,5,10,0,864.0,132.0,2.2,22.0,840.0,294.01,192.22
2016,8,5,10,15,871.5,134.0,2.25,22.5,869.5,349.1,239.19
2016,8,5,10,30,879.0,136.0,2.3,23.0,899.0,404.51,286.44
2016,8,5,10,45,871.5,144.5,2.35,23.5,917.5,458.19,331.76
2016,8,5,11,0,864.0,153.0,2.4,24.0,936.0,509.41,373.92
2016,8,5,11,15,867.5,154.0,2.45,24.0,951.0,561.41,416.0
2016,8,5,11,30,871.0,155.0,2.5,24.0,966.0,611.68,455.71
2016,8,5,11,45,860.0,163.5,2.6,24.5,969.0,661.73,493.26
2016,8,5,12,0,849.0,172.0,2.7,25.0,972.0,707.33,526.65
2016,8,5,12,15,849.0,172.0,2.75,25.0,971.0,751.34,559.15
2016,8,5,12,30,849.0,172.0,2.8,25.0,970.0,793.43,589.72
2016,8,5,12,45,870.0,157.0,2.9,25.5,968.0,827.37,613.45
2016,8,5,13,0,891.0,142.0,3.0,26.0,966.0,868.92,640.82
2016,8,5,13,15,887.5,141.0,3.1,26.0,949.5,899.67,662.08
2016,8,5,13,30,884.0,140.0,3.2,26.0,933.0,927.38,681.45
2016,8,5,13,45,862.0,147.5,3.3,26.0,904.5,955.16,700.97
2016,8,5,14,0,840.0,155.0,3.4,26.0,876.0,968.05,710.77
2016,8,5,14,15,831.5,153.0,3.45,26.0,845.0,980.29,720.06
2016,8,5,14,30,823.0,151.0,3.5,26.0,814.0,988.92,727.13
2016,8,5,14,45,802.5,152.5,3.6,26.0,774.5,985.74,726.95
2016,8,5,15,0,782.0,154.0,3.7,26.0,735.0,978.78,724.47
2016,8,5,15,15,767.0,150.0,3.7,25.5,692.5,976.29,725.92
2016,8,5,15,30,752.0,146.0,3.7,25.0,650.0,962.43,719.85
2016,8,5,15,45,730.5,142.0,3.75,25.0,602.5,938.76,706.19
2016,8,5,16,0,709.0,138.0,3.8,25.0,555.0,912.07,690.48
2016,8,5,16,15,683.0,132.0,3.8,24.5,505.0,875.72,669.02
2016,8,5,16,30,657.0,126.0,3.8,24.0,455.0,836.91,645.51
2016,8,5,16,45,627.0,117.5,3.8,23.5,403.5,789.13,615.07
2016,8,5,17,0,597.0,109.0,3.8,23.0,352.0,739.67,582.6
2016,8,5,17,15,552.5,100.0,3.7,22.0,300.0,674.93,538.34
2016,8,5,17,30,508.0,91.0,3.6,21.0,248.0,609.87,492.01
2016,8,5,17,45,454.0,78.5,3.5,20.5,198.5,528.72,430.02
2016,8,5,18,0,400.0,66.0,3.4,20.0,149.0,455.83,371.63
2016,8,5,18,15,313.5,51.5,3.25,19.5,105.0,357.03,289.21
2016,8,5,18,30,227.0,37.0,3.1,19.0,61.0,264.79,205.68
2016,8,5,18,45,113.5,18.5,3.0,18.5,30.5,132.8,27.22
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,1.7,13.5,6.5,0.0,0.0
2016,8,6,5,30,47.0,11.0,1.7,14.0,13.0,9.39,0.0
2016,8,6,5,45,163.0,27.5,1.75,14.5,46.5,21.3,9.97
2016,8,6,6,0,279.0,44.0,1.8,15.0,80.0,33.85,23.57
2016,8,6,6,15,223.5,66.0,1.75,15.5,103.0,50.1,38.46
2016,8,6,6,30,168.0,88.0,1.7,16.0,126.0,64.95,51.88
2016,8,6,6,45,208.0,104.5,1.7,16.5,164.5,76.33,61.95
2016,8,6,7,0,248.0,121.0,1.7,17.0,203.0,87.4,71.47
2016,8,6,7,15,256.5,143.0,1.7,17.5,241.0,101.18,83.11
2016,8,6,7,30,265.0,165.0,1.7,18.0,279.0,114.37,94.0
2016,8,6,7,45,501.0,133.5,1.7,18.5,382.5,91.38,73.78
2016,8,6,8,0,737.0,102.0,1.7,19.0,486.0,71.23,56.12
2016,8,6,8,15,759.0,106.0,1.8,19.5,535.5,79.41,62.82
2016,8,6,8,30,781.0,110.0,1.9,20.0,585.0,80.67,63.55
2016,8,6,8,45,800.0,112.5,2.0,21.0,631.0,80.79,63.19
2016,8,6,9,0,819.0,115.0,2.1,22.0,677.0,80.87,62.82
2016,8,6,9,15,832.0,117.5,2.25,22.5,718.5,115.58,66.61
2016,8,6,9,30,845.0,120.0,2.4,23.0,760.0,169.68,95.23
2016,8,6,9,45,831.5,135.0,2.55,23.5,789.5,228.98,139.43
2016,8,6,10,0,818.0,150.0,2.7,24.0,819.0,287.04,187.4
2016,8,6,10,15,826.0,152.0,2.85,24.0,848.0,341.08,233.64
2016,8,6,10,30,834.0,154.0,3.0,24.0,877.0,395.68,280.65
2016,8,6,10,45,831.0,161.0,3.2,24.5,896.5,449.75,326.33
2016,8,6,11,0,828.0,168.0,3.4,25.0,916.0,502.92,370.15
2016,8,6,11,15,832.0,169.0,3.55,25.0,931.0,554.22,412.09
2016,8,6,11,30,836.0,170.0,3.7,25.0,946.0,604.87,452.57
2016,8,6,11,45,829.5,175.5,3.85,25.0,950.5,651.75,489.35
2016,8,6,12,0,823.0,181.0,4.0,25.0,955.0,696.76,523.98
2016,8,6,12,15,823.5,181.0,4.1,25.0,954.5,740.2,556.81
2016,8,6,12,30,824.0,181.0,4.2,25.0,954.0,781.83,587.83
2016,8,6,12,45,821.5,180.5,4.3,25.0,945.5,818.61,615.05
2016,8,6,13,0,819.0,180.0,4.4,25.0,937.0,852.86,639.66
2016,8,6,13,15,815.5,178.5,4.45,25.0,921.0,882.62,660.51
2016,8,6,13,30,812.0,177.0,4.5,25.0,905.0,909.38,679.34
2016,8,6,13,45,805.0,175.5,4.55,25.0,881.0,929.83,694.12
2016,8,6,14,0,798.0,174.0,4.6,25.0,857.0,946.9,706.77
2016,8,6,14,15,789.5,171.5,4.6,25.0,827.0,958.11,715.23
2016,8,6,14,30,781.0,169.0,4.6,25.0,797.0,965.79,721.48
2016,8,6,14,45,776.0,162.5,4.65,25.0,762.0,969.36,725.55
2016,8,6,15,0,771.0,156.0,4.7,25.0,727.0,977.61,733.0
2016,8,6,15,15,756.0,152.0,4.65,24.5,685.0,967.12,728.52
2016,8,6,15,30,741.0,148.0,4.6,24.0,643.0,953.25,721.96
2016,8,6,15,45,725.5,141.5,4.6,23.5,597.5,932.69,711.26
2016,8,6,16,0,710.0,135.0,4.6,23.0,552.0,909.02,698.41
2016,8,6,16,15,685.0,129.5,4.55,22.5,502.0,874.24,677.24
2016,8,6,16,30,660.0,124.0,4.5,22.0,452.0,836.97,654.06
2016,8,6,16,45,628.5,116.0,4.45,22.0,401.0,788.29,620.89
2016,8,6,17,0,597.0,108.0,4.4,22.0,350.0,737.96,585.89
2016,8,6,17,15,552.0,99.5,4.3,21.0,298.0,673.33,541.16
2016,8,6,17,30,507.0,91.0,4.2,20.0,246.0,602.58,489.89
2016,8,6,17,45,453.5,78.5,4.1,19.5,197.0,528.1,432.37
2016,8,6,18,0,400.0,66.0,4.0,19.0,148.0,455.77,373.72
2016,8,6,18,15,312.0,51.0,3.8,18.5,103.5,355.22,288.99
2016,8,6,18,30,224.0,36.0,3.6,18.0,59.0,261.32,202.54
2016,8,6,18,45,112.0,18.0,3.45,17.5,29.5,129.79,5.71
2016,8,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,5.5,2.4,13.0,5.5,0.0,0.0
2016,8,7,5,30,0.0,11.0,2.5,13.0,11.0,9.39,0.0
2016,8,7,5,45,154.5,27.0,2.7,13.5,47.0,20.91,9.25
2016,8,7,6,0,309.0,43.0,2.9,14.0,83.0,33.22,23.07
2016,8,7,6,15,393.5,55.5,2.9,14.5,130.0,44.79,33.91
2016,8,7,6,30,478.0,68.0,2.9,15.0,177.0,53.94,42.34
2016,8,7,6,45,550.0,74.0,2.95,15.5,230.5,57.42,45.52
2016,8,7,7,0,622.0,80.0,3.0,16.0,284.0,60.98,48.57
2016,8,7,7,15,417.0,125.0,3.0,16.5,272.5,87.85,71.93
2016,8,7,7,30,212.0,170.0,3.0,17.0,261.0,121.47,100.65
2016,8,7,7,45,493.0,134.0,3.0,18.0,380.5,91.66,74.24
2016,8,7,8,0,774.0,98.0,3.0,19.0,500.0,75.76,60.06
2016,8,7,8,15,795.5,102.0,3.0,19.5,550.5,77.26,61.02
2016,8,7,8,30,817.0,106.0,3.0,20.0,601.0,78.67,61.88
2016,8,7,8,45,831.0,110.0,3.0,21.0,647.0,79.82,62.41
2016,8,7,9,0,845.0,114.0,3.0,22.0,693.0,80.84,62.83
2016,8,7,9,15,857.5,116.5,3.05,22.5,735.0,115.01,66.22
2016,8,7,9,30,870.0,119.0,3.1,23.0,777.0,179.99,102.64
2016,8,7,9,45,849.0,138.0,3.15,23.5,804.5,232.74,141.75
2016,8,7,10,0,828.0,157.0,3.2,24.0,832.0,292.92,191.64
2016,8,7,10,15,836.0,159.0,3.25,24.5,861.5,347.67,237.98
2016,8,7,10,30,844.0,161.0,3.3,25.0,891.0,402.98,284.89
2016,8,7,10,45,818.5,181.5,3.35,25.5,904.0,458.26,331.39
2016,8,7,11,0,793.0,202.0,3.4,26.0,917.0,510.45,374.01
2016,8,7,11,15,797.0,203.0,3.4,26.0,931.5,560.46,414.26
2016,8,7,11,30,801.0,204.0,3.4,26.0,946.0,609.94,453.07
2016,8,7,11,45,774.5,222.0,3.45,26.5,944.0,654.55,486.3
2016,8,7,12,0,748.0,240.0,3.5,27.0,942.0,696.0,516.22
2016,8,7,12,15,748.0,240.0,3.55,27.0,941.0,738.28,547.42
2016,8,7,12,30,748.0,240.0,3.6,27.0,940.0,778.84,576.87
2016,8,7,12,45,772.5,222.0,3.7,27.5,939.5,820.97,606.64
2016,8,7,13,0,797.0,204.0,3.8,28.0,939.0,855.15,630.85
2016,8,7,13,15,792.5,202.5,3.85,28.0,922.5,883.85,650.84
2016,8,7,13,30,788.0,201.0,3.9,28.0,906.0,909.51,668.62
2016,8,7,13,45,748.0,217.5,3.95,28.0,872.0,925.85,680.28
2016,8,7,14,0,708.0,234.0,4.0,28.0,838.0,929.6,683.62
2016,8,7,14,15,697.5,230.0,4.0,27.5,807.5,937.13,691.05
2016,8,7,14,30,687.0,226.0,4.0,27.0,777.0,941.16,696.16
2016,8,7,14,45,667.5,223.5,4.05,27.0,738.5,934.32,693.06
2016,8,7,15,0,648.0,221.0,4.1,27.0,700.0,923.88,687.74
2016,8,7,15,15,630.5,214.5,4.1,26.5,657.5,908.0,679.93
2016,8,7,15,30,613.0,208.0,4.1,26.0,615.0,888.81,669.93
2016,8,7,15,45,600.5,196.0,4.1,26.0,571.0,859.16,651.39
2016,8,7,16,0,588.0,184.0,4.1,26.0,527.0,833.68,635.76
2016,8,7,16,15,560.0,174.0,4.05,25.5,477.5,792.74,610.04
2016,8,7,16,30,532.0,164.0,4.0,25.0,428.0,749.96,582.66
2016,8,7,16,45,513.0,148.5,4.0,24.5,380.0,707.59,555.17
2016,8,7,17,0,494.0,133.0,4.0,24.0,332.0,663.6,525.72
2016,8,7,17,15,449.0,120.0,3.8,23.0,280.5,597.69,479.12
2016,8,7,17,30,404.0,107.0,3.6,22.0,229.0,532.37,430.9
2016,8,7,17,45,363.5,89.0,3.45,21.5,183.0,465.36,378.67
2016,8,7,18,0,323.0,71.0,3.3,21.0,137.0,399.5,324.91
2016,8,7,18,15,244.0,53.0,3.1,20.0,94.0,304.93,245.61
2016,8,7,18,30,165.0,35.0,2.9,19.0,51.0,215.81,164.2
2016,8,7,18,45,82.5,17.5,2.7,18.5,25.5,106.88,0.0
2016,8,7,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,8,8,5,30,0.0,10.0,1.7,14.0,10.0,8.54,0.0
2016,8,8,5,45,124.0,27.5,1.95,14.5,43.0,21.23,8.86
2016,8,8,6,0,248.0,45.0,2.2,15.0,76.0,34.51,24.02
2016,8,8,6,15,329.0,59.5,2.15,15.5,121.0,45.18,34.09
2016,8,8,6,30,410.0,74.0,2.1,16.0,166.0,55.62,43.64
2016,8,8,6,45,485.0,81.0,2.1,17.0,218.5,62.71,49.89
2016,8,8,7,0,560.0,88.0,2.1,18.0,271.0,66.73,53.2
2016,8,8,7,15,601.5,95.5,2.05,18.5,323.5,70.77,56.5
2016,8,8,7,30,643.0,103.0,2.0,19.0,376.0,74.66,59.57
2016,8,8,7,45,677.0,108.0,2.0,20.0,428.0,76.52,60.7
2016,8,8,8,0,711.0,113.0,2.0,21.0,480.0,78.32,61.75
2016,8,8,8,15,734.0,117.5,2.0,21.5,530.0,79.52,62.42
2016,8,8,8,30,757.0,122.0,2.0,22.0,580.0,80.62,63.0
2016,8,8,8,45,768.0,129.0,2.05,23.0,624.0,91.4,71.56
2016,8,8,9,0,779.0,136.0,2.1,24.0,668.0,93.8,73.04
2016,8,8,9,15,793.0,139.5,2.2,24.5,709.5,124.67,75.37
2016,8,8,9,30,807.0,143.0,2.3,25.0,751.0,177.55,102.41
2016,8,8,9,45,781.0,165.0,2.4,25.5,776.5,237.73,146.97
2016,8,8,10,0,755.0,187.0,2.5,26.0,802.0,287.71,188.35
2016,8,8,10,15,764.0,189.5,2.65,26.0,831.0,340.41,232.63
2016,8,8,10,30,773.0,192.0,2.8,26.0,860.0,393.92,277.87
2016,8,8,10,45,726.0,226.5,2.95,26.5,866.5,447.71,322.88
2016,8,8,11,0,679.0,261.0,3.1,27.0,873.0,496.85,362.72
2016,8,8,11,15,683.5,263.0,3.2,27.0,887.5,544.28,400.49
2016,8,8,11,30,688.0,265.0,3.3,27.0,902.0,591.52,437.3
2016,8,8,11,45,648.5,292.0,3.45,27.0,896.0,630.29,467.0
2016,8,8,12,0,609.0,319.0,3.6,27.0,890.0,664.9,492.95
2016,8,8,12,15,609.0,319.0,3.7,27.0,889.0,702.6,521.0
2016,8,8,12,30,609.0,319.0,3.8,27.0,888.0,738.92,547.67
2016,8,8,12,45,577.5,335.0,3.95,27.0,870.5,764.63,566.19
2016,8,8,13,0,546.0,351.0,4.1,27.0,853.0,784.13,580.31
2016,8,8,13,15,540.5,347.5,4.2,27.0,837.0,805.03,595.85
2016,8,8,13,30,535.0,344.0,4.3,27.0,821.0,823.35,609.56
2016,8,8,13,45,517.0,344.0,4.45,27.0,795.0,830.9,615.84
2016,8,8,14,0,499.0,344.0,4.6,27.0,769.0,835.29,620.19
2016,8,8,14,15,488.0,336.5,4.65,26.5,740.0,836.13,623.3
2016,8,8,14,30,477.0,329.0,4.7,26.0,711.0,834.07,624.52
2016,8,8,14,45,481.0,311.0,4.8,25.5,680.5,833.5,627.71
2016,8,8,15,0,485.0,293.0,4.9,25.0,650.0,830.15,629.06
2016,8,8,15,15,467.0,282.0,4.9,24.5,609.5,809.29,617.03
2016,8,8,15,30,449.0,271.0,4.9,24.0,569.0,785.81,603.16
2016,8,8,15,45,469.0,243.0,4.95,24.0,534.5,779.73,601.99
2016,8,8,16,0,489.0,215.0,5.0,24.0,500.0,770.32,598.43
2016,8,8,16,15,461.5,202.5,4.95,23.5,452.0,728.33,570.53
2016,8,8,16,30,434.0,190.0,4.9,23.0,404.0,684.74,541.1
2016,8,8,16,45,450.0,163.5,4.85,22.5,363.0,665.1,530.32
2016,8,8,17,0,466.0,137.0,4.8,22.0,322.0,642.02,516.47
2016,8,8,17,15,421.0,123.0,4.6,21.0,271.5,575.63,467.73
2016,8,8,17,30,376.0,109.0,4.4,20.0,221.0,509.88,417.87
2016,8,8,17,45,356.0,88.5,4.2,19.5,178.0,458.11,376.89
2016,8,8,18,0,336.0,68.0,4.0,19.0,135.0,405.81,333.38
2016,8,8,18,15,253.5,51.0,3.75,18.5,92.5,309.49,250.91
2016,8,8,18,30,171.0,34.0,3.5,18.0,50.0,219.24,165.92
2016,8,8,18,45,85.5,17.0,3.25,17.5,25.0,107.09,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,13.0,4.0,2.5,13.5,4.0,0.0,0.0
2016,8,9,5,30,26.0,8.0,2.6,14.0,8.0,6.83,0.0
2016,8,9,5,45,126.0,26.5,2.75,14.5,40.5,20.49,7.67
2016,8,9,6,0,226.0,45.0,2.9,15.0,73.0,34.45,23.88
2016,8,9,6,15,113.0,57.5,2.9,15.0,71.5,43.68,32.8
2016,8,9,6,30,0.0,70.0,2.9,15.0,70.0,55.74,43.9
2016,8,9,6,45,4.5,90.5,2.9,15.5,92.0,71.36,57.83
2016,8,9,7,0,9.0,111.0,2.9,16.0,114.0,86.86,71.34
2016,8,9,7,15,33.5,138.5,2.85,16.5,152.5,103.24,85.34
2016,8,9,7,30,58.0,166.0,2.8,17.0,191.0,121.57,100.73
2016,8,9,7,45,94.0,193.5,2.75,17.5,239.5,139.59,115.58
2016,8,9,8,0,130.0,221.0,2.7,18.0,288.0,150.39,124.06
2016,8,9,8,15,189.5,240.5,2.65,18.5,349.0,162.4,133.46
2016,8,9,8,30,249.0,260.0,2.6,19.0,410.0,164.2,134.24
2016,8,9,8,45,278.5,277.0,2.55,19.5,457.0,172.06,140.09
2016,8,9,9,0,308.0,294.0,2.5,20.0,504.0,179.51,145.54
2016,8,9,9,15,303.0,318.5,2.5,20.5,535.5,205.22,151.77
2016,8,9,9,30,298.0,343.0,2.5,21.0,567.0,242.72,175.09
2016,8,9,9,45,287.5,363.5,2.5,21.5,588.0,277.38,200.4
2016,8,9,10,0,277.0,384.0,2.5,22.0,609.0,311.54,227.04
2016,8,9,10,15,507.5,299.5,2.55,22.5,730.0,340.74,243.34
2016,8,9,10,30,738.0,215.0,2.6,23.0,851.0,396.48,283.36
2016,8,9,10,45,701.0,244.5,2.65,23.5,861.0,449.36,327.54
2016,8,9,11,0,664.0,274.0,2.7,24.0,871.0,498.5,367.31
2016,8,9,11,15,668.5,276.0,2.75,24.0,885.0,545.39,404.75
2016,8,9,11,30,673.0,278.0,2.8,24.0,899.0,592.14,441.24
2016,8,9,11,45,636.5,303.5,2.9,24.5,894.5,631.06,470.17
2016,8,9,12,0,600.0,329.0,3.0,25.0,890.0,669.95,498.03
2016,8,9,12,15,599.5,328.5,3.05,25.0,889.0,706.34,524.95
2016,8,9,12,30,599.0,328.0,3.1,25.0,888.0,741.21,550.42
2016,8,9,12,45,620.5,311.0,3.2,25.0,885.5,775.88,576.3
2016,8,9,13,0,642.0,294.0,3.3,25.0,883.0,812.48,603.28
2016,8,9,13,15,637.0,291.0,3.35,25.0,867.0,836.95,620.99
2016,8,9,13,30,632.0,288.0,3.4,25.0,851.0,858.58,636.76
2016,8,9,13,45,582.5,308.0,3.45,25.0,816.0,856.48,635.33
2016,8,9,14,0,533.0,328.0,3.5,25.0,781.0,851.67,632.11
2016,8,9,14,15,522.0,321.0,3.5,24.5,751.5,853.39,635.61
2016,8,9,14,30,511.0,314.0,3.5,24.0,722.0,852.14,637.11
2016,8,9,14,45,476.5,314.5,3.55,24.0,681.0,832.35,624.4
2016,8,9,15,0,442.0,315.0,3.6,24.0,640.0,809.46,609.6
2016,8,9,15,15,425.0,302.0,3.55,23.5,599.5,769.62,584.67
2016,8,9,15,30,408.0,289.0,3.5,23.0,559.0,745.42,570.19
2016,8,9,15,45,385.0,274.5,3.5,23.0,514.0,711.52,547.58
2016,8,9,16,0,362.0,260.0,3.5,23.0,469.0,676.02,523.64
2016,8,9,16,15,337.5,240.5,3.5,22.5,422.0,631.5,493.86
2016,8,9,16,30,313.0,221.0,3.5,22.0,375.0,585.84,462.63
2016,8,9,16,45,288.0,198.5,3.5,22.0,327.5,534.89,425.91
2016,8,9,17,0,263.0,176.0,3.5,22.0,280.0,483.31,387.86
2016,8,9,17,15,230.0,150.5,3.4,21.0,232.0,419.71,340.48
2016,8,9,17,30,197.0,125.0,3.3,20.0,184.0,356.1,291.38
2016,8,9,17,45,164.0,98.0,3.25,19.5,140.5,273.24,224.71
2016,8,9,18,0,131.0,71.0,3.2,19.0,97.0,207.51,169.71
2016,8,9,18,15,91.0,46.5,3.05,18.5,62.0,139.81,111.45
2016,8,9,18,30,51.0,22.0,2.9,18.0,27.0,84.22,59.96
2016,8,9,18,45,25.5,11.0,2.8,17.5,13.5,27.38,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
