Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,8,10,5,30,0.0,2.0,1.4,14.0,2.0,1.71,0.0
2016,8,10,5,45,0.0,15.5,1.55,14.5,15.5,12.78,2.17
2016,8,10,6,0,0.0,29.0,1.7,15.0,29.0,23.97,14.89
2016,8,10,6,15,0.0,49.0,1.7,15.5,49.0,39.58,29.15
2016,8,10,6,30,0.0,69.0,1.7,16.0,69.0,54.98,43.05
2016,8,10,6,45,5.5,90.0,1.7,16.5,92.0,70.95,57.23
2016,8,10,7,0,11.0,111.0,1.7,17.0,115.0,86.8,70.98
2016,8,10,7,15,42.0,139.5,1.65,17.5,157.0,103.85,85.46
2016,8,10,7,30,73.0,168.0,1.6,18.0,199.0,122.81,101.26
2016,8,10,7,45,333.0,157.0,1.55,19.0,324.5,110.07,89.62
2016,8,10,8,0,593.0,146.0,1.5,20.0,450.0,99.81,80.27
2016,8,10,8,15,619.5,153.5,1.45,20.5,499.0,102.04,81.72
2016,8,10,8,30,646.0,161.0,1.4,21.0,548.0,104.09,82.99
2016,8,10,8,45,666.5,166.5,1.4,21.5,593.5,104.54,82.94
2016,8,10,9,0,687.0,172.0,1.4,22.0,639.0,104.88,82.82
2016,8,10,9,15,703.5,177.0,1.4,22.5,680.5,131.15,84.15
2016,8,10,9,30,720.0,182.0,1.4,23.0,722.0,181.33,109.69
2016,8,10,9,45,788.0,156.0,1.4,23.5,773.0,230.66,141.85
2016,8,10,10,0,856.0,130.0,1.4,24.0,824.0,285.05,182.96
2016,8,10,10,15,864.0,131.5,1.4,24.5,853.5,339.84,228.8
2016,8,10,10,30,872.0,133.0,1.4,25.0,883.0,394.99,274.97
2016,8,10,10,45,864.0,142.0,1.4,25.5,901.0,448.83,319.52
2016,8,10,11,0,856.0,151.0,1.4,26.0,919.0,499.97,360.66
2016,8,10,11,15,860.0,152.0,1.5,26.0,934.0,552.29,402.38
2016,8,10,11,30,864.0,153.0,1.6,26.0,949.0,602.73,441.7
2016,8,10,11,45,851.0,162.5,1.7,26.5,951.5,652.08,478.13
2016,8,10,12,0,838.0,172.0,1.8,27.0,954.0,697.05,510.5
2016,8,10,12,15,837.5,172.0,1.95,27.0,953.0,740.41,542.62
2016,8,10,12,30,837.0,172.0,2.1,27.0,952.0,781.79,572.91
2016,8,10,12,45,837.5,170.0,2.25,27.0,943.5,820.0,600.74
2016,8,10,13,0,838.0,168.0,2.4,27.0,935.0,855.77,625.76
2016,8,10,13,15,833.5,166.5,2.55,27.0,918.0,885.08,646.36
2016,8,10,13,30,829.0,165.0,2.7,27.0,901.0,911.28,665.04
2016,8,10,13,45,810.5,169.5,2.85,27.0,873.0,927.28,677.15
2016,8,10,14,0,792.0,174.0,3.0,27.0,845.0,939.45,686.95
2016,8,10,14,15,782.5,171.5,3.15,26.5,814.0,949.57,696.94
2016,8,10,14,30,773.0,169.0,3.3,26.0,783.0,956.12,704.76
2016,8,10,14,45,758.0,166.5,3.45,26.0,745.0,962.34,711.16
2016,8,10,15,0,743.0,164.0,3.6,26.0,707.0,956.9,709.94
2016,8,10,15,15,726.5,159.5,3.65,25.5,664.5,944.24,704.82
2016,8,10,15,30,710.0,155.0,3.7,25.0,622.0,928.24,697.54
2016,8,10,15,45,691.0,148.5,3.8,24.5,575.5,904.23,685.09
2016,8,10,16,0,672.0,142.0,3.9,24.0,529.0,877.22,670.47
2016,8,10,16,15,644.0,135.5,3.9,23.5,479.0,838.55,646.9
2016,8,10,16,30,616.0,129.0,3.9,23.0,429.0,797.54,621.29
2016,8,10,16,45,581.5,120.5,3.95,23.0,378.0,745.97,586.45
2016,8,10,17,0,547.0,112.0,4.0,23.0,327.0,692.94,549.67
2016,8,10,17,15,499.0,102.0,3.85,22.0,275.5,618.55,496.96
2016,8,10,17,30,451.0,92.0,3.7,21.0,224.0,553.03,448.96
2016,8,10,17,45,385.5,78.5,3.6,20.5,175.0,469.0,383.31
2016,8,10,18,0,320.0,65.0,3.5,20.0,126.0,388.16,316.8
2016,8,10,18,15,235.5,47.5,3.35,19.0,85.0,290.19,233.71
2016,8,10,18,30,151.0,30.0,3.2,18.0,44.0,198.14,144.78
2016,8,10,18,45,75.5,15.0,3.05,17.5,22.0,65.96,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.5,20.0,1.35,14.5,31.5,15.48,3.1
2016,8,11,6,0,197.0,40.0,1.6,15.0,63.0,30.64,20.51
2016,8,11,6,15,274.5,57.0,1.6,15.5,107.0,43.15,32.23
2016,8,11,6,30,352.0,74.0,1.6,16.0,151.0,55.34,43.35
2016,8,11,6,45,421.5,85.0,1.6,17.0,202.0,62.92,50.05
2016,8,11,7,0,491.0,96.0,1.6,18.0,253.0,70.33,56.35
2016,8,11,7,15,535.0,105.5,1.6,18.5,305.0,78.1,62.87
2016,8,11,7,30,579.0,115.0,1.6,19.0,357.0,83.14,66.89
2016,8,11,7,45,623.0,119.0,1.6,19.5,410.5,83.94,67.2
2016,8,11,8,0,667.0,123.0,1.6,20.0,464.0,84.79,67.54
2016,8,11,8,15,692.0,129.0,1.6,20.5,514.0,86.69,68.78
2016,8,11,8,30,717.0,135.0,1.6,21.0,564.0,88.44,69.87
2016,8,11,8,45,743.5,136.5,1.65,22.0,612.0,87.3,68.41
2016,8,11,9,0,770.0,138.0,1.7,23.0,660.0,95.32,74.62
2016,8,11,9,15,784.5,141.5,1.7,23.5,701.5,121.66,75.33
2016,8,11,9,30,799.0,145.0,1.7,24.0,743.0,174.26,101.04
2016,8,11,9,45,829.5,138.0,1.75,24.5,784.5,224.55,135.12
2016,8,11,10,0,860.0,131.0,1.8,25.0,826.0,278.27,177.33
2016,8,11,10,15,867.5,132.5,1.8,25.5,855.5,340.37,228.73
2016,8,11,10,30,875.0,134.0,1.8,26.0,885.0,395.63,275.08
2016,8,11,10,45,870.5,141.5,1.8,26.5,904.5,450.15,320.22
2016,8,11,11,0,866.0,149.0,1.8,27.0,924.0,503.41,363.02
2016,8,11,11,15,869.5,150.0,1.8,27.0,939.0,554.95,403.92
2016,8,11,11,30,873.0,151.0,1.8,27.0,954.0,605.63,442.98
2016,8,11,11,45,863.5,158.5,1.85,27.0,957.5,655.84,480.69
2016,8,11,12,0,854.0,166.0,1.9,27.0,961.0,702.07,514.69
2016,8,11,12,15,853.5,166.0,1.9,27.0,960.0,746.05,546.22
2016,8,11,12,30,853.0,166.0,1.9,27.0,959.0,787.99,575.7
2016,8,11,12,45,853.0,164.0,1.95,27.5,950.5,826.3,601.52
2016,8,11,13,0,853.0,162.0,2.0,28.0,942.0,862.08,624.11
2016,8,11,13,15,849.0,160.5,2.05,27.5,925.0,892.19,645.48
2016,8,11,13,30,845.0,159.0,2.1,27.0,908.0,919.17,664.98
2016,8,11,13,45,824.0,165.5,2.2,27.0,879.0,935.22,676.75
2016,8,11,14,0,803.0,172.0,2.3,27.0,850.0,947.3,686.19
2016,8,11,14,15,793.5,169.0,2.35,27.0,819.0,957.11,693.86
2016,8,11,14,30,784.0,166.0,2.4,27.0,788.0,963.3,699.38
2016,8,11,14,45,763.5,166.5,2.45,27.0,748.5,967.26,703.65
2016,8,11,15,0,743.0,167.0,2.5,27.0,709.0,959.75,700.66
2016,8,11,15,15,726.0,162.5,2.6,26.5,666.0,946.62,696.03
2016,8,11,15,30,709.0,158.0,2.7,26.0,623.0,930.12,689.22
2016,8,11,15,45,685.0,153.5,2.8,26.0,575.0,903.39,674.19
2016,8,11,16,0,661.0,149.0,2.9,26.0,527.0,873.7,657.06
2016,8,11,16,15,632.5,142.0,2.95,25.5,477.0,834.0,633.72
2016,8,11,16,30,604.0,135.0,3.0,25.0,427.0,791.94,608.26
2016,8,11,16,45,565.5,126.5,3.15,24.5,375.0,736.59,573.07
2016,8,11,17,0,527.0,118.0,3.3,24.0,323.0,673.66,531.03
2016,8,11,17,15,478.5,107.0,3.2,23.0,271.5,606.26,484.02
2016,8,11,17,30,430.0,96.0,3.1,22.0,220.0,539.68,435.54
2016,8,11,17,45,360.0,82.0,3.05,21.5,171.0,452.06,367.2
2016,8,11,18,0,290.0,68.0,3.0,21.0,122.0,368.03,298.26
2016,8,11,18,15,209.0,49.0,2.9,20.0,81.5,272.3,217.37
2016,8,11,18,30,128.0,30.0,2.8,19.0,41.0,180.69,127.78
2016,8,11,18,45,64.0,15.0,2.7,18.5,20.5,57.76,0.0
2016,8,11,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,45,135.0,18.5,1.0,16.5,34.0,14.4,1.62
2016,8,12,6,0,270.0,37.0,1.1,17.0,68.0,28.64,18.57
2016,8,12,6,15,357.5,50.0,1.05,17.5,113.5,40.27,29.45
2016,8,12,6,30,445.0,63.0,1.0,18.0,159.0,49.96,38.3
2016,8,12,6,45,507.5,72.0,1.0,18.5,210.0,55.89,43.61
2016,8,12,7,0,570.0,81.0,1.0,19.0,261.0,61.68,48.59
2016,8,12,7,15,612.5,88.0,0.9,19.5,313.5,65.57,51.77
2016,8,12,7,30,655.0,95.0,0.8,20.0,366.0,69.33,54.74
2016,8,12,7,45,687.0,100.0,0.75,21.0,418.5,71.42,56.09
2016,8,12,8,0,719.0,105.0,0.7,22.0,471.0,73.41,57.33
2016,8,12,8,15,742.5,109.5,0.65,22.5,520.5,74.85,58.21
2016,8,12,8,30,766.0,114.0,0.6,23.0,570.0,83.7,65.28
2016,8,12,8,45,784.0,117.0,0.55,24.0,616.5,84.02,65.04
2016,8,12,9,0,802.0,120.0,0.5,25.0,663.0,84.28,64.78
2016,8,12,9,15,815.5,123.0,0.5,25.5,704.0,109.98,65.42
2016,8,12,9,30,829.0,126.0,0.5,26.0,745.0,163.91,90.84
2016,8,12,9,45,843.5,126.0,0.5,26.5,782.0,217.82,127.36
2016,8,12,10,0,858.0,126.0,0.5,27.0,819.0,280.74,175.87
2016,8,12,10,15,865.5,128.0,0.6,27.0,848.0,335.9,221.45
2016,8,12,10,30,873.0,130.0,0.7,27.0,877.0,391.37,267.68
2016,8,12,10,45,873.5,134.0,0.8,27.5,898.0,445.5,311.89
2016,8,12,11,0,874.0,138.0,0.9,28.0,919.0,498.84,354.32
2016,8,12,11,15,877.5,139.0,1.0,28.0,933.5,550.67,395.18
2016,8,12,11,30,881.0,140.0,1.1,28.0,948.0,601.6,434.35
2016,8,12,11,45,875.5,144.5,1.2,28.5,952.5,648.57,468.85
2016,8,12,12,0,870.0,149.0,1.3,29.0,957.0,693.54,501.04
2016,8,12,12,15,870.0,149.0,1.45,29.0,956.0,736.8,532.88
2016,8,12,12,30,870.0,149.0,1.6,29.0,955.0,778.09,562.9
2016,8,12,12,45,867.0,149.0,1.8,29.0,946.0,814.86,589.3
2016,8,12,13,0,864.0,149.0,2.0,29.0,937.0,849.04,613.32
2016,8,12,13,15,860.0,148.0,2.1,28.5,920.0,878.73,634.86
2016,8,12,13,30,856.0,147.0,2.2,28.0,903.0,916.7,661.92
2016,8,12,13,45,842.5,149.5,2.35,28.0,876.5,935.81,675.98
2016,8,12,14,0,829.0,152.0,2.5,28.0,850.0,951.25,687.96
2016,8,12,14,15,820.0,150.0,2.6,28.0,819.0,962.71,697.09
2016,8,12,14,30,811.0,148.0,2.7,28.0,788.0,970.56,704.08
2016,8,12,14,45,795.5,146.5,2.85,28.0,750.0,968.94,705.53
2016,8,12,15,0,780.0,145.0,3.0,28.0,712.0,963.65,704.76
2016,8,12,15,15,764.5,141.5,3.05,27.5,669.0,960.25,706.0
2016,8,12,15,30,749.0,138.0,3.1,27.0,626.0,946.28,700.36
2016,8,12,15,45,726.5,134.0,3.15,27.0,578.5,921.46,686.2
2016,8,12,16,0,704.0,130.0,3.2,27.0,531.0,893.65,670.03
2016,8,12,16,15,677.5,124.0,3.2,26.5,481.0,856.72,648.43
2016,8,12,16,30,651.0,118.0,3.2,26.0,431.0,817.39,624.81
2016,8,12,16,45,613.0,111.5,3.25,26.0,378.5,764.35,589.96
2016,8,12,17,0,575.0,105.0,3.3,26.0,326.0,709.9,553.18
2016,8,12,17,15,526.5,95.5,3.15,25.0,274.5,641.43,506.06
2016,8,12,17,30,478.0,86.0,3.0,24.0,223.0,567.79,452.98
2016,8,12,17,45,409.0,73.5,2.9,23.5,173.5,481.38,386.73
2016,8,12,18,0,340.0,61.0,2.8,23.0,124.0,398.46,319.96
2016,8,12,18,15,248.5,44.5,2.65,22.0,82.5,296.02,234.12
2016,8,12,18,30,157.0,28.0,2.5,21.0,41.0,196.56,134.09
2016,8,12,18,45,78.5,14.0,2.35,20.5,20.5,66.95,0.0
2016,8,12,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,133.5,18.5,0.35,19.5,33.0,14.41,0.56
2016,8,13,6,0,267.0,37.0,0.4,20.0,66.0,28.64,18.26
2016,8,13,6,15,356.0,49.0,0.45,20.5,111.0,39.49,28.39
2016,8,13,6,30,445.0,61.0,0.5,21.0,156.0,48.36,36.43
2016,8,13,6,45,507.0,70.0,0.55,21.5,207.0,54.35,41.73
2016,8,13,7,0,569.0,79.0,0.6,22.0,258.0,60.18,46.7
2016,8,13,7,15,611.5,85.5,0.7,23.0,310.0,63.76,49.47
2016,8,13,7,30,654.0,92.0,0.8,24.0,362.0,67.23,52.05
2016,8,13,7,45,688.5,96.5,0.95,25.0,414.5,69.09,53.21
2016,8,13,8,0,723.0,101.0,1.1,26.0,467.0,70.88,54.29
2016,8,13,8,15,746.5,105.0,1.15,26.5,517.0,79.08,60.79
2016,8,13,8,30,770.0,109.0,1.2,27.0,567.0,80.39,61.52
2016,8,13,8,45,787.5,112.5,1.3,28.0,613.0,81.17,61.71
2016,8,13,9,0,805.0,116.0,1.4,29.0,659.0,81.87,61.84
2016,8,13,9,15,818.5,119.0,1.4,29.5,700.0,106.26,62.23
2016,8,13,9,30,832.0,122.0,1.4,30.0,741.0,160.4,87.17
2016,8,13,9,45,843.0,123.5,1.45,30.5,777.0,214.91,123.98
2016,8,13,10,0,854.0,125.0,1.5,31.0,813.0,278.09,172.74
2016,8,13,10,15,862.0,126.5,1.5,31.0,842.5,332.89,217.82
2016,8,13,10,30,870.0,128.0,1.5,31.0,872.0,388.05,263.52
2016,8,13,10,45,858.5,139.5,1.5,31.5,889.0,442.27,307.54
2016,8,13,11,0,847.0,151.0,1.5,32.0,906.0,493.39,347.89
2016,8,13,11,15,851.0,151.5,1.55,32.0,921.0,545.43,388.35
2016,8,13,11,30,855.0,152.0,1.6,32.0,936.0,594.89,425.95
2016,8,13,11,45,837.5,164.5,1.65,32.5,937.0,643.51,460.74
2016,8,13,12,0,820.0,177.0,1.7,33.0,938.0,687.51,491.34
2016,8,13,12,15,820.0,177.0,1.8,33.0,936.5,730.62,522.19
2016,8,13,12,30,820.0,177.0,1.9,33.0,935.0,771.81,551.26
2016,8,13,12,45,820.5,174.5,2.05,33.0,927.0,809.07,577.84
2016,8,13,13,0,821.0,172.0,2.2,33.0,919.0,843.9,601.98
2016,8,13,13,15,817.0,170.5,2.35,32.5,902.5,873.17,623.37
2016,8,13,13,30,813.0,169.0,2.5,32.0,886.0,899.39,643.0
2016,8,13,13,45,786.0,178.5,2.65,32.0,856.0,912.04,652.75
2016,8,13,14,0,759.0,188.0,2.8,32.0,826.0,928.84,665.41
2016,8,13,14,15,749.0,185.0,2.9,31.5,795.0,938.05,674.26
2016,8,13,14,30,739.0,182.0,3.0,31.0,764.0,943.74,681.09
2016,8,13,14,45,718.0,182.0,3.1,31.0,725.0,938.38,679.55
2016,8,13,15,0,697.0,182.0,3.2,31.0,686.0,929.43,675.85
2016,8,13,15,15,679.5,176.5,3.3,30.5,643.5,914.55,669.7
2016,8,13,15,30,662.0,171.0,3.4,30.0,601.0,896.37,661.4
2016,8,13,15,45,638.5,165.0,3.5,30.0,554.5,868.51,645.22
2016,8,13,16,0,615.0,159.0,3.6,30.0,508.0,837.74,626.96
2016,8,13,16,15,586.5,150.5,3.65,29.5,458.5,796.69,602.3
2016,8,13,16,30,558.0,142.0,3.7,29.0,409.0,745.6,570.06
2016,8,13,16,45,523.5,131.5,3.8,28.5,358.5,693.82,536.64
2016,8,13,17,0,489.0,121.0,3.9,28.0,308.0,641.23,501.48
2016,8,13,17,15,441.0,108.5,3.75,27.0,257.5,573.4,453.82
2016,8,13,17,30,393.0,96.0,3.6,26.0,207.0,506.45,404.69
2016,8,13,17,45,336.0,79.5,3.5,25.0,160.5,427.78,343.8
2016,8,13,18,0,279.0,63.0,3.4,24.0,114.0,351.7,281.99
2016,8,13,18,15,198.0,44.0,3.2,23.5,74.5,256.18,200.93
2016,8,13,18,30,117.0,25.0,3.0,23.0,35.0,159.01,102.26
2016,8,13,18,45,58.5,12.5,2.85,22.5,17.5,51.56,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,98.0,18.5,0.35,20.5,29.0,14.35,0.0
2016,8,14,6,0,196.0,37.0,0.4,21.0,58.0,28.43,17.9
2016,8,14,6,15,276.5,53.0,0.45,21.5,101.5,40.28,28.9
2016,8,14,6,30,357.0,69.0,0.5,22.0,145.0,51.86,39.25
2016,8,14,6,45,410.5,82.5,0.6,22.5,193.5,61.17,47.4
2016,8,14,7,0,464.0,96.0,0.7,23.0,242.0,70.2,55.07
2016,8,14,7,15,508.5,106.5,0.65,23.5,293.0,76.82,60.48
2016,8,14,7,30,553.0,117.0,0.6,24.0,344.0,84.73,66.83
2016,8,14,7,45,581.0,127.0,0.6,25.0,394.0,89.6,70.37
2016,8,14,8,0,609.0,137.0,0.6,26.0,444.0,94.17,73.59
2016,8,14,8,15,635.0,143.5,0.65,26.5,493.0,95.98,74.67
2016,8,14,8,30,661.0,150.0,0.7,27.0,542.0,97.64,75.63
2016,8,14,8,45,673.5,159.0,0.8,27.5,585.5,100.51,77.58
2016,8,14,9,0,686.0,168.0,0.9,28.0,629.0,103.08,79.29
2016,8,14,9,15,702.0,172.5,1.0,28.5,670.0,123.75,78.66
2016,8,14,9,30,718.0,177.0,1.1,29.0,711.0,173.64,101.94
2016,8,14,9,45,756.5,167.5,1.25,29.5,753.5,220.67,132.17
2016,8,14,10,0,795.0,158.0,1.4,30.0,796.0,278.59,175.75
2016,8,14,10,15,804.0,160.0,1.55,30.0,825.5,332.18,219.82
2016,8,14,10,30,813.0,162.0,1.7,30.0,855.0,386.46,264.95
2016,8,14,10,45,780.0,186.5,1.85,30.5,865.5,440.7,309.51
2016,8,14,11,0,747.0,211.0,2.0,31.0,876.0,488.28,347.83
2016,8,14,11,15,751.5,212.5,2.15,31.0,890.5,538.35,387.2
2016,8,14,11,30,756.0,214.0,2.3,31.0,905.0,587.99,425.34
2016,8,14,11,45,720.0,238.5,2.45,31.0,900.5,630.41,457.27
2016,8,14,12,0,684.0,263.0,2.6,31.0,896.0,668.91,485.63
2016,8,14,12,15,683.5,263.0,2.7,31.0,895.0,708.67,514.59
2016,8,14,12,30,683.0,263.0,2.8,31.0,894.0,746.77,541.96
2016,8,14,12,45,732.0,230.5,2.95,31.0,900.5,793.59,576.22
2016,8,14,13,0,781.0,198.0,3.1,31.0,907.0,833.63,605.93
2016,8,14,13,15,776.5,196.0,3.2,31.0,890.0,861.24,625.27
2016,8,14,13,30,772.0,194.0,3.3,31.0,873.0,885.84,642.4
2016,8,14,13,45,725.5,213.5,3.4,31.0,837.5,898.41,651.75
2016,8,14,14,0,679.0,233.0,3.5,31.0,802.0,898.62,652.69
2016,8,14,14,15,668.0,229.0,3.6,30.5,771.0,905.01,659.93
2016,8,14,14,30,657.0,225.0,3.7,30.0,740.0,907.94,664.95
2016,8,14,14,45,628.5,226.0,3.8,30.0,699.5,895.21,657.92
2016,8,14,15,0,600.0,227.0,3.9,30.0,659.0,872.43,644.42
2016,8,14,15,15,581.5,219.5,3.9,29.5,617.5,854.42,635.15
2016,8,14,15,30,563.0,212.0,3.9,29.0,576.0,833.58,623.87
2016,8,14,15,45,547.5,200.0,3.95,28.5,532.0,807.97,609.65
2016,8,14,16,0,532.0,188.0,4.0,28.0,488.0,779.85,593.5
2016,8,14,16,15,503.0,177.0,4.0,27.5,439.5,737.39,566.46
2016,8,14,16,30,474.0,166.0,4.0,27.0,391.0,693.3,537.74
2016,8,14,16,45,455.0,148.5,4.0,26.5,344.0,649.54,508.94
2016,8,14,17,0,436.0,131.0,4.0,26.0,297.0,604.3,478.14
2016,8,14,17,15,389.0,116.5,3.85,25.0,247.0,536.37,428.95
2016,8,14,17,30,342.0,102.0,3.7,24.0,197.0,469.35,378.47
2016,8,14,17,45,299.5,82.5,3.6,23.5,153.0,400.9,324.18
2016,8,14,18,0,257.0,63.0,3.5,23.0,109.0,333.86,268.53
2016,8,14,18,15,179.5,43.0,3.3,22.5,70.0,240.58,188.64
2016,8,14,18,30,102.0,23.0,3.1,22.0,31.0,142.22,85.82
2016,8,14,18,45,51.0,11.5,2.95,21.5,15.5,45.37,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,16.5,1.55,15.5,34.0,13.36,0.0
2016,8,15,6,0,322.0,33.0,1.7,16.0,68.0,27.13,17.09
2016,8,15,6,15,416.5,44.0,1.7,16.5,114.5,35.6,25.41
2016,8,15,6,30,511.0,55.0,1.7,17.0,161.0,43.9,33.08
2016,8,15,6,45,574.0,62.0,1.7,17.5,214.0,48.58,37.35
2016,8,15,7,0,637.0,69.0,1.7,18.0,267.0,53.21,41.39
2016,8,15,7,15,678.5,74.5,1.65,18.5,320.5,56.44,44.05
2016,8,15,7,30,720.0,80.0,1.6,19.0,374.0,59.59,46.57
2016,8,15,7,45,750.0,84.5,1.6,20.0,427.5,67.47,52.99
2016,8,15,8,0,780.0,89.0,1.6,21.0,481.0,69.82,54.57
2016,8,15,8,15,802.0,92.5,1.6,21.5,531.5,71.25,55.47
2016,8,15,8,30,824.0,96.0,1.6,22.0,582.0,72.6,56.3
2016,8,15,8,45,838.5,99.5,1.6,23.0,628.5,73.72,56.82
2016,8,15,9,0,853.0,103.0,1.6,24.0,675.0,74.74,57.27
2016,8,15,9,15,865.5,105.5,1.7,24.5,717.0,107.86,65.51
2016,8,15,9,30,878.0,108.0,1.8,25.0,759.0,163.54,90.31
2016,8,15,9,45,865.5,122.0,1.95,25.5,789.5,223.67,132.56
2016,8,15,10,0,853.0,136.0,2.1,26.0,820.0,275.52,174.67
2016,8,15,10,15,861.0,138.0,2.2,26.5,849.5,332.0,221.85
2016,8,15,10,30,869.0,140.0,2.3,27.0,879.0,393.42,272.93
2016,8,15,10,45,859.5,150.0,2.45,27.5,897.0,445.1,316.58
2016,8,15,11,0,850.0,160.0,2.6,28.0,915.0,499.63,360.99
2016,8,15,11,15,853.5,161.0,2.7,28.0,929.5,552.24,403.28
2016,8,15,11,30,857.0,162.0,2.8,28.0,944.0,604.05,443.92
2016,8,15,11,45,844.0,171.5,2.95,28.0,946.5,651.6,480.61
2016,8,15,12,0,831.0,181.0,3.1,28.0,949.0,696.66,514.68
2016,8,15,12,15,830.5,181.0,3.2,28.0,947.5,740.06,546.92
2016,8,15,12,30,830.0,181.0,3.3,28.0,946.0,781.45,577.24
2016,8,15,12,45,819.0,185.5,3.4,28.0,934.0,816.34,602.54
2016,8,15,13,0,808.0,190.0,3.5,28.0,922.0,848.17,625.47
2016,8,15,13,15,803.5,188.5,3.6,28.0,905.0,876.98,645.57
2016,8,15,13,30,799.0,187.0,3.7,28.0,888.0,902.71,663.68
2016,8,15,13,45,783.5,189.5,3.8,28.0,861.0,918.98,675.6
2016,8,15,14,0,768.0,192.0,3.9,28.0,834.0,940.3,691.09
2016,8,15,14,15,758.0,189.0,3.95,27.5,802.5,949.76,699.9
2016,8,15,14,30,748.0,186.0,4.0,27.0,771.0,955.64,706.6
2016,8,15,14,45,735.0,182.0,4.05,27.0,733.5,953.97,707.06
2016,8,15,15,0,722.0,178.0,4.1,27.0,696.0,948.75,705.33
2016,8,15,15,15,704.0,172.5,4.1,26.5,652.5,933.43,698.06
2016,8,15,15,30,686.0,167.0,4.1,26.0,609.0,914.72,688.6
2016,8,15,15,45,667.0,159.5,4.1,25.5,562.5,889.59,674.73
2016,8,15,16,0,648.0,152.0,4.1,25.0,516.0,861.45,658.68
2016,8,15,16,15,618.5,144.5,4.05,24.5,465.5,820.19,632.94
2016,8,15,16,30,589.0,137.0,4.0,24.0,415.0,776.58,605.1
2016,8,15,16,45,554.5,127.0,3.95,23.5,363.5,716.52,564.56
2016,8,15,17,0,520.0,117.0,3.9,23.0,312.0,663.93,528.44
2016,8,15,17,15,469.5,105.0,3.7,22.0,260.5,593.79,478.13
2016,8,15,17,30,419.0,93.0,3.5,21.0,209.0,524.61,426.45
2016,8,15,17,45,355.5,77.5,3.3,20.5,161.0,441.19,359.94
2016,8,15,18,0,292.0,62.0,3.1,20.0,113.0,360.94,292.8
2016,8,15,18,15,203.5,43.0,2.9,19.5,72.5,259.82,205.31
2016,8,15,18,30,115.0,24.0,2.7,19.0,32.0,152.74,85.59
2016,8,15,18,45,57.5,12.0,2.55,18.5,16.0,50.23,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,118.5,18.0,0.65,15.5,30.5,14.01,0.0
2016,8,16,6,0,237.0,36.0,0.7,16.0,61.0,27.83,17.6
2016,8,16,6,15,328.0,50.5,0.7,16.5,106.5,38.71,28.11
2016,8,16,6,30,419.0,65.0,0.7,17.0,152.0,49.39,37.91
2016,8,16,6,45,302.5,94.0,0.7,17.5,166.5,68.56,54.87
2016,8,16,7,0,186.0,123.0,0.7,18.0,181.0,90.38,73.74
2016,8,16,7,15,214.0,140.5,0.7,18.5,219.0,99.22,81.05
2016,8,16,7,30,242.0,158.0,0.7,19.0,257.0,110.03,89.87
2016,8,16,7,45,259.0,180.0,0.75,20.0,298.5,122.93,100.09
2016,8,16,8,0,276.0,202.0,0.8,21.0,340.0,135.27,109.63
2016,8,16,8,15,515.0,163.5,0.85,22.0,454.0,107.49,85.68
2016,8,16,8,30,754.0,125.0,0.9,23.0,568.0,83.27,64.93
2016,8,16,8,45,767.5,131.5,0.95,24.0,614.0,85.27,66.16
2016,8,16,9,0,781.0,138.0,1.0,25.0,660.0,87.05,67.17
2016,8,16,9,15,796.0,141.0,1.05,25.5,702.0,115.58,73.07
2016,8,16,9,30,811.0,144.0,1.1,26.0,744.0,168.86,96.55
2016,8,16,9,45,808.0,154.5,1.15,26.5,776.5,226.26,135.87
2016,8,16,10,0,805.0,165.0,1.2,27.0,809.0,283.48,180.7
2016,8,16,10,15,814.0,167.5,1.2,27.5,838.5,338.17,225.21
2016,8,16,10,30,823.0,170.0,1.2,28.0,868.0,393.58,270.44
2016,8,16,10,45,799.0,189.5,1.3,28.5,881.5,448.67,315.43
2016,8,16,11,0,775.0,209.0,1.4,29.0,895.0,497.93,354.83
2016,8,16,11,15,779.0,210.5,1.45,29.0,909.5,549.31,394.76
2016,8,16,11,30,783.0,212.0,1.5,29.0,924.0,600.14,433.22
2016,8,16,11,45,753.5,231.5,1.6,29.0,921.0,644.1,466.03
2016,8,16,12,0,724.0,251.0,1.7,29.0,918.0,684.57,495.57
2016,8,16,12,15,723.5,250.5,1.8,29.0,916.5,725.5,525.24
2016,8,16,12,30,723.0,250.0,1.9,29.0,915.0,764.63,553.23
2016,8,16,12,45,735.0,240.0,2.0,29.0,910.0,803.25,580.84
2016,8,16,13,0,747.0,230.0,2.1,29.0,905.0,840.0,606.98
2016,8,16,13,15,742.0,228.0,2.2,29.0,887.5,867.58,626.64
2016,8,16,13,30,737.0,226.0,2.3,29.0,870.0,892.12,644.3
2016,8,16,13,45,702.5,237.5,2.4,29.0,838.0,899.63,650.23
2016,8,16,14,0,668.0,249.0,2.5,29.0,806.0,902.63,653.34
2016,8,16,14,15,656.5,244.5,2.55,29.0,774.5,908.01,658.37
2016,8,16,14,30,645.0,240.0,2.6,29.0,743.0,909.88,661.18
2016,8,16,14,45,622.0,237.5,2.7,29.0,703.0,898.9,655.87
2016,8,16,15,0,599.0,235.0,2.8,29.0,663.0,879.3,645.08
2016,8,16,15,15,580.0,227.0,2.85,28.5,620.5,860.36,635.74
2016,8,16,15,30,561.0,219.0,2.9,28.0,578.0,838.57,624.38
2016,8,16,15,45,539.0,208.0,3.0,28.0,531.5,807.77,605.88
2016,8,16,16,0,517.0,197.0,3.1,28.0,485.0,774.56,585.5
2016,8,16,16,15,487.5,184.5,3.1,27.5,435.5,730.15,557.47
2016,8,16,16,30,458.0,172.0,3.1,27.0,386.0,684.13,527.7
2016,8,16,16,45,427.5,156.0,3.1,26.5,336.5,631.75,492.59
2016,8,16,17,0,397.0,140.0,3.1,26.0,287.0,578.52,455.75
2016,8,16,17,15,351.0,122.0,2.95,25.0,237.0,508.37,404.94
2016,8,16,17,30,305.0,104.0,2.8,24.0,187.0,421.39,339.47
2016,8,16,17,45,254.0,83.0,2.7,23.0,142.0,345.71,279.68
2016,8,16,18,0,203.0,62.0,2.6,22.0,97.0,271.69,218.54
2016,8,16,18,15,136.5,40.0,2.5,21.0,60.0,184.85,143.95
2016,8,16,18,30,70.0,18.0,2.4,20.0,23.0,89.31,41.5
2016,8,16,18,45,35.0,9.0,2.3,19.5,11.5,31.96,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,5,45,69.5,17.5,1.0,17.5,24.5,13.93,0.0
2016,8,17,6,0,139.0,35.0,1.1,18.0,49.0,27.3,16.84
2016,8,17,6,15,212.0,55.0,1.2,18.5,91.0,41.54,30.23
2016,8,17,6,30,285.0,75.0,1.3,19.0,133.0,55.86,43.15
2016,8,17,6,45,346.5,90.5,1.45,19.5,182.0,66.46,52.58
2016,8,17,7,0,408.0,106.0,1.6,20.0,231.0,76.74,61.45
2016,8,17,7,15,453.5,118.0,1.6,20.5,281.5,84.15,67.61
2016,8,17,7,30,499.0,130.0,1.6,21.0,332.0,91.29,73.38
2016,8,17,7,45,537.5,139.0,1.6,22.0,383.5,96.13,76.93
2016,8,17,8,0,576.0,148.0,1.6,23.0,435.0,100.77,80.23
2016,8,17,8,15,603.0,155.5,1.7,23.5,484.0,104.33,82.75
2016,8,17,8,30,630.0,163.0,1.8,24.0,533.0,106.34,83.99
2016,8,17,8,45,645.0,172.0,1.95,25.0,577.0,108.96,85.55
2016,8,17,9,0,660.0,181.0,2.1,26.0,621.0,111.31,86.9
2016,8,17,9,15,676.5,186.5,2.15,26.5,662.0,128.02,85.1
2016,8,17,9,30,693.0,192.0,2.2,27.0,703.0,177.33,107.53
2016,8,17,9,45,719.5,189.0,2.25,27.5,742.0,225.16,138.77
2016,8,17,10,0,746.0,186.0,2.3,28.0,781.0,276.16,177.74
2016,8,17,10,15,755.5,189.0,2.35,28.0,810.0,329.33,221.66
2016,8,17,10,30,765.0,192.0,2.4,28.0,839.0,383.38,266.75
2016,8,17,10,45,747.0,208.0,2.45,28.5,854.0,436.46,310.46
2016,8,17,11,0,729.0,224.0,2.5,29.0,869.0,487.48,351.29
2016,8,17,11,15,733.5,225.5,2.55,29.0,883.5,537.0,390.42
2016,8,17,11,30,738.0,227.0,2.6,29.0,898.0,586.12,428.3
2016,8,17,11,45,716.5,242.5,2.65,29.5,897.0,629.86,460.36
2016,8,17,12,0,695.0,258.0,2.7,30.0,896.0,670.82,489.48
2016,8,17,12,15,694.5,258.0,2.75,30.0,895.0,711.02,518.69
2016,8,17,12,30,694.0,258.0,2.8,30.0,894.0,749.5,546.24
2016,8,17,12,45,726.5,235.0,2.9,30.0,895.0,791.85,577.05
2016,8,17,13,0,759.0,212.0,3.0,30.0,896.0,832.95,606.81
2016,8,17,13,15,753.5,210.5,3.05,30.0,878.5,860.54,626.26
2016,8,17,13,30,748.0,209.0,3.1,30.0,861.0,885.06,643.52
2016,8,17,13,45,714.0,220.5,3.15,30.0,829.0,893.31,649.67
2016,8,17,14,0,680.0,232.0,3.2,30.0,797.0,897.14,652.87
2016,8,17,14,15,668.5,228.0,3.25,29.5,765.5,903.0,659.49
2016,8,17,14,30,657.0,224.0,3.3,29.0,734.0,905.38,663.9
2016,8,17,14,45,629.5,224.0,3.35,29.0,693.5,892.6,656.69
2016,8,17,15,0,602.0,224.0,3.4,29.0,653.0,869.73,643.02
2016,8,17,15,15,583.0,216.5,3.4,28.5,610.5,851.16,633.42
2016,8,17,15,30,564.0,209.0,3.4,28.0,568.0,829.77,621.81
2016,8,17,15,45,523.5,205.0,3.45,28.0,518.5,788.43,594.92
2016,8,17,16,0,483.0,201.0,3.5,28.0,469.0,745.08,566.31
2016,8,17,16,15,453.5,188.0,3.5,27.0,420.5,700.49,538.76
2016,8,17,16,30,424.0,175.0,3.5,26.0,372.0,654.41,509.34
2016,8,17,16,45,373.5,161.5,3.5,25.5,319.5,566.91,447.39
2016,8,17,17,0,323.0,148.0,3.5,25.0,267.0,501.32,399.57
2016,8,17,17,15,281.0,127.5,3.35,24.0,219.0,434.59,349.92
2016,8,17,17,30,239.0,107.0,3.2,23.0,171.0,368.72,298.94
2016,8,17,17,45,185.5,82.5,3.05,22.5,125.5,287.6,233.07
2016,8,17,18,0,132.0,58.0,2.9,22.0,80.0,207.46,165.99
2016,8,17,18,15,85.0,35.5,2.75,21.0,47.5,136.36,104.34
2016,8,17,18,30,38.0,13.0,2.6,20.0,15.0,54.33,17.67
2016,8,17,18,45,19.0,6.5,2.5,19.5,7.5,18.69,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,31.5,13.5,1.4,15.5,16.5,10.86,0.0
2016,8,18,6,0,63.0,27.0,1.6,16.0,33.0,21.3,11.91
2016,8,18,6,15,108.5,52.0,1.6,16.5,70.5,39.66,28.82
2016,8,18,6,30,154.0,77.0,1.6,17.0,108.0,57.33,44.78
2016,8,18,6,45,204.0,101.0,1.65,17.5,155.0,73.83,59.44
2016,8,18,7,0,254.0,125.0,1.7,18.0,202.0,89.83,73.33
2016,8,18,7,15,292.5,145.0,1.7,18.5,250.0,102.77,84.26
2016,8,18,7,30,331.0,165.0,1.7,19.0,298.0,115.28,94.57
2016,8,18,7,45,295.0,183.5,1.75,20.0,314.5,125.5,102.53
2016,8,18,8,0,259.0,202.0,1.8,21.0,331.0,135.09,109.81
2016,8,18,8,15,362.5,210.5,1.9,21.5,411.0,140.66,113.86
2016,8,18,8,30,466.0,219.0,2.0,22.0,491.0,137.86,110.94
2016,8,18,8,45,487.0,230.0,2.1,23.0,534.5,141.66,113.31
2016,8,18,9,0,508.0,241.0,2.2,24.0,578.0,145.17,115.43
2016,8,18,9,15,525.5,249.5,2.25,24.5,618.0,160.03,113.64
2016,8,18,9,30,543.0,258.0,2.3,25.0,658.0,203.75,134.51
2016,8,18,9,45,578.5,253.5,2.4,25.5,698.0,245.06,160.96
2016,8,18,10,0,614.0,249.0,2.5,26.0,738.0,287.97,193.07
2016,8,18,10,15,625.0,253.5,2.55,26.0,766.5,335.6,232.13
2016,8,18,10,30,636.0,258.0,2.6,26.0,795.0,384.58,272.71
2016,8,18,10,45,587.0,294.0,2.65,26.5,799.5,435.78,314.81
2016,8,18,11,0,538.0,330.0,2.7,27.0,804.0,479.3,349.64
2016,8,18,11,15,543.0,332.5,2.7,27.0,818.0,521.63,382.79
2016,8,18,11,30,548.0,335.0,2.7,27.0,832.0,563.95,415.21
2016,8,18,11,45,503.5,363.5,2.7,27.5,823.0,595.88,438.27
2016,8,18,12,0,459.0,392.0,2.7,28.0,814.0,623.65,457.54
2016,8,18,12,15,459.0,392.0,2.7,28.0,813.0,656.11,481.09
2016,8,18,12,30,459.0,392.0,2.7,28.0,812.0,687.4,503.47
2016,8,18,12,45,517.0,354.5,2.7,28.0,823.5,730.99,535.33
2016,8,18,13,0,575.0,317.0,2.7,28.0,835.0,774.91,567.19
2016,8,18,13,15,570.0,313.5,2.7,28.0,818.0,796.44,582.34
2016,8,18,13,30,565.0,310.0,2.7,28.0,801.0,815.36,595.83
2016,8,18,13,45,502.5,333.0,2.7,28.0,760.5,804.71,588.07
2016,8,18,14,0,440.0,356.0,2.7,28.0,720.0,789.07,577.08
2016,8,18,14,15,429.0,347.0,2.75,27.5,690.5,787.48,578.56
2016,8,18,14,30,418.0,338.0,2.8,27.0,661.0,767.28,567.7
2016,8,18,14,45,384.5,332.5,2.85,27.0,619.0,741.73,551.23
2016,8,18,15,0,351.0,327.0,2.9,27.0,577.0,713.85,533.01
2016,8,18,15,15,335.0,310.5,2.95,26.5,536.5,688.88,518.34
2016,8,18,15,30,319.0,294.0,3.0,26.0,496.0,661.94,502.06
2016,8,18,15,45,299.0,274.0,3.15,25.5,452.0,625.11,478.78
2016,8,18,16,0,279.0,254.0,3.3,25.0,408.0,586.7,453.86
2016,8,18,16,15,256.5,231.0,3.3,24.5,362.0,540.74,422.38
2016,8,18,16,30,234.0,208.0,3.3,24.0,316.0,473.35,374.39
2016,8,18,16,45,212.0,181.5,3.3,23.5,270.0,421.74,336.96
2016,8,18,17,0,190.0,155.0,3.3,23.0,224.0,369.33,297.76
2016,8,18,17,15,161.5,126.5,3.2,22.0,178.5,307.26,249.92
2016,8,18,17,30,133.0,98.0,3.1,21.0,133.0,244.52,199.87
2016,8,18,17,45,104.5,71.5,3.05,20.5,95.0,184.28,149.83
2016,8,18,18,0,76.0,45.0,3.0,20.0,57.0,122.93,97.71
2016,8,18,18,15,47.5,26.5,2.85,19.5,33.0,74.56,54.96
2016,8,18,18,30,19.0,8.0,2.7,19.0,9.0,29.61,3.02
2016,8,18,18,45,9.5,4.0,2.55,18.5,4.5,9.97,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,9.32,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,18.31,9.33
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,36.82,26.39
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,54.58,42.52
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,71.81,57.91
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,88.51,72.49
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,101.78,83.75
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,114.61,94.38
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,123.9,101.58
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,132.67,108.18
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,138.19,112.15
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,135.23,109.04
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,135.37,108.34
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,135.49,107.64
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,149.44,105.34
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,194.72,125.92
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,248.22,163.75
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,298.68,203.18
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,343.06,237.62
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,388.71,273.12
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,433.26,307.64
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,478.04,341.42
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,521.08,373.77
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,564.11,405.31
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,603.15,432.98
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,641.16,459.28
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,675.78,483.79
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,708.94,507.0
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,734.86,525.63
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,758.29,542.54
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,777.97,557.68
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,795.1,571.13
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,805.48,580.2
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,813.03,587.47
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,813.01,590.95
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,810.07,592.57
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,717.89,531.35
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,640.86,478.74
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,682.76,513.58
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,742.42,559.68
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,690.65,527.07
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,657.06,506.89
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,611.65,476.89
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,565.2,445.37
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,508.82,405.45
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,452.18,363.97
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,386.4,314.1
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,320.82,262.42
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,249.56,203.61
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,177.89,142.77
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,114.28,85.96
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,38.89,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,13.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
