Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,9.7,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,19.06,9.83
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,37.19,26.71
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,54.64,42.58
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,70.9,57.09
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,86.66,70.81
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,99.69,81.66
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,112.28,91.84
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,121.77,99.15
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,130.92,106.02
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,131.36,105.77
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,136.81,109.7
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,141.2,112.75
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,145.27,115.54
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,158.39,113.57
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,201.94,133.78
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,232.71,149.68
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,272.24,177.03
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,322.82,217.99
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,374.38,259.98
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,425.56,301.86
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,473.56,339.99
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,519.77,376.01
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,565.79,411.02
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,604.31,439.1
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,641.4,465.24
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,677.31,491.45
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,711.69,516.28
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,750.13,544.34
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,789.24,572.65
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,813.37,591.24
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,834.62,608.06
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,827.63,604.29
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,820.03,600.07
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,820.68,603.8
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,818.36,605.49
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,798.87,593.84
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,776.39,580.11
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,753.05,567.07
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,707.54,538.67
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,673.96,516.87
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,638.75,493.47
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,593.04,463.62
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,546.36,432.2
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,495.5,395.96
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,443.99,358.1
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,377.91,306.95
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,312.06,254.31
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,245.59,199.43
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,178.49,142.46
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,113.25,84.05
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,35.23,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,12.68,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,11.1,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,20.54,10.84
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,37.93,27.22
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,54.76,42.46
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,69.18,55.34
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,83.23,67.58
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,94.59,77.17
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,102.09,83.23
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,108.13,87.75
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,113.9,91.93
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,118.89,95.59
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,123.59,98.97
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,125.66,100.17
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,127.57,101.27
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,139.65,98.92
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,183.42,117.49
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,225.22,143.64
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,271.31,178.22
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,321.04,218.73
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,371.82,260.43
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,421.86,301.33
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,471.03,340.46
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,518.57,378.17
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,565.81,414.8
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,608.34,446.57
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,648.9,476.15
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,687.35,504.82
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,724.1,531.94
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,758.72,557.53
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,791.42,581.64
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,816.0,600.81
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,837.65,618.06
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,847.49,626.42
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,853.59,632.32
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,856.91,637.47
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,856.85,640.42
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,841.78,632.04
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,830.03,625.87
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,810.17,615.08
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,787.62,602.35
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,757.17,582.8
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,724.48,561.47
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,679.91,531.93
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,633.95,500.73
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,578.95,462.03
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,503.4,406.76
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,434.95,354.86
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,367.77,301.73
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,292.62,239.38
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,219.06,176.25
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,140.47,104.27
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,46.57,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,4.27,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,11.52,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,21.27,11.24
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,38.29,27.58
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,54.81,42.64
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,68.0,54.53
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,80.9,65.85
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,88.32,72.11
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,97.22,79.48
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,117.51,96.45
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,132.88,108.94
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,121.09,98.34
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,114.81,92.53
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,116.6,93.56
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,116.51,93.02
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,126.17,89.4
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,172.55,108.98
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,227.17,147.04
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,279.86,188.42
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,326.07,225.96
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,373.56,265.02
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,420.65,303.75
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,466.91,340.93
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,511.09,376.36
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,555.15,411.0
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,594.81,441.0
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,634.56,470.27
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,669.83,496.7
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,703.53,521.69
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,727.99,539.79
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,749.39,555.62
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,768.55,570.08
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,785.1,582.73
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,792.03,588.51
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,795.87,592.25
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,795.01,594.06
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,791.26,593.96
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,779.74,587.4
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,765.46,578.98
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,742.04,565.03
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,696.42,535.58
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,664.07,515.0
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,630.01,492.77
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,584.38,461.25
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,537.83,428.39
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,484.56,388.83
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,430.94,348.04
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,365.17,297.4
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,299.68,245.08
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,231.85,188.55
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,163.37,129.94
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,101.72,72.56
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,18.8,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,11.1,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,20.5,10.34
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,37.55,26.77
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,54.09,41.81
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,67.63,53.97
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,80.86,65.55
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,89.05,72.46
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,98.6,80.37
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,118.34,96.8
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,133.35,108.94
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,144.41,117.59
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,154.95,125.72
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,134.89,108.22
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,121.81,96.71
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,130.36,92.83
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,176.47,111.94
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,230.55,149.15
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,284.67,191.3
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,329.45,227.99
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,377.15,267.6
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,424.02,306.09
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,470.66,343.57
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,515.55,379.51
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,560.37,414.65
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,601.52,445.54
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,641.34,474.71
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,678.46,502.46
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,714.02,528.74
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,753.34,556.97
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,791.69,584.26
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,815.74,602.93
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,836.84,619.65
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,849.14,629.02
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,857.95,636.1
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,861.35,641.02
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,861.33,643.74
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,857.47,642.87
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,843.33,635.22
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,823.98,624.65
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,801.87,612.12
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,775.24,595.38
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,746.12,576.74
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,701.81,547.45
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,656.07,516.52
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,604.17,480.31
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,551.55,442.39
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,480.01,388.54
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,409.78,333.43
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,313.07,254.62
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,237.14,189.4
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,149.92,106.4
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,34.96,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,11.52,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,21.27,10.65
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,36.98,26.24
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,52.33,40.25
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,62.96,49.87
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,74.03,59.59
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,82.19,66.51
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,90.04,72.98
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,95.53,77.14
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,100.8,81.01
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,126.17,101.89
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,156.19,126.21
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,131.9,105.45
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,113.47,89.76
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,121.55,86.2
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,169.67,105.59
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,217.98,136.55
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,268.26,174.68
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,319.31,216.78
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,371.38,260.38
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,423.4,303.75
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,472.37,343.48
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,494.14,363.12
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,499.89,368.92
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,565.58,417.83
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,641.97,474.03
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,679.05,501.23
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,714.57,527.15
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,755.95,557.88
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,796.57,587.9
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,821.3,606.04
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,843.08,622.21
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,847.45,625.92
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,847.29,626.66
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,845.52,628.22
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,844.64,630.36
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,837.51,627.15
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,827.37,621.99
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,806.57,610.34
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,783.07,596.78
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,762.48,584.81
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,739.14,570.77
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,693.8,540.73
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,647.02,509.06
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,605.65,481.18
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,562.71,451.09
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,490.53,396.87
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,419.73,341.37
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,344.99,279.66
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,272.37,216.8
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,176.54,121.68
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,38.45,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,11.95,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,21.95,10.87
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,37.63,26.85
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,52.98,40.95
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,62.71,49.84
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,72.83,58.78
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,80.73,65.53
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,88.35,71.85
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,92.4,74.96
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,97.57,78.96
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,99.67,80.31
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,101.65,81.54
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,103.64,82.79
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,105.46,83.9
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,112.11,89.06
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,161.72,99.09
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,213.7,133.04
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,266.89,174.07
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,318.89,217.42
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,371.81,262.27
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,425.18,307.13
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,475.94,348.66
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,523.95,387.39
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,571.62,424.95
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,613.23,456.33
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,651.58,484.42
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,689.73,512.87
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,726.18,539.67
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,761.84,565.92
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,795.83,590.79
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,819.97,608.41
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,841.14,623.99
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,845.64,627.89
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,842.31,626.66
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,843.54,630.19
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,841.63,631.63
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,829.0,624.64
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,813.34,615.62
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,791.01,603.01
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,766.04,588.42
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,739.7,571.94
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,710.94,553.54
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,663.98,522.0
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,615.65,488.76
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,570.33,457.26
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,523.73,423.67
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,433.62,354.92
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,364.6,299.76
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,294.68,241.05
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,225.57,180.52
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,135.97,89.05
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,27.37,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,11.52,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,21.0,9.74
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,31.69,21.69
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,44.2,33.25
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,55.24,43.27
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,72.0,58.06
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,86.83,70.84
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,101.54,83.25
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,119.51,98.22
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,130.84,107.28
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,143.58,117.4
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,155.99,127.13
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,167.62,136.08
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,174.94,141.42
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,129.51,103.37
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,147.44,84.36
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,208.64,126.12
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,260.52,167.78
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,320.98,218.03
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,374.88,264.07
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,427.83,308.56
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,480.82,352.06
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,531.82,393.81
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,582.1,434.01
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,629.78,470.49
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,676.12,505.05
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,718.09,536.78
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,757.92,566.5
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,792.64,591.03
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,824.45,613.19
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,851.29,633.53
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,874.94,651.81
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,892.6,664.92
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,914.03,680.76
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,921.93,688.64
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,926.24,694.39
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,922.99,693.85
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,916.2,691.11
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,899.93,683.05
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,880.34,672.8
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,851.97,655.1
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,820.72,635.28
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,777.01,607.24
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,731.13,577.06
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,664.96,529.86
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,607.16,487.67
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,532.39,432.13
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,459.27,375.19
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,366.92,298.82
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,279.24,222.33
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,171.05,104.96
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,32.99,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,11.1,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,20.1,8.67
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,33.65,23.43
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,46.88,35.72
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,56.94,44.94
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,71.24,57.62
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,86.42,70.76
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,101.47,83.51
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,120.26,99.21
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,141.63,116.81
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,148.88,122.22
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,152.97,124.98
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,119.14,96.05
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,89.44,70.7
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,94.04,74.28
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,146.29,85.76
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,202.59,123.14
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,258.86,167.52
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,312.45,212.57
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,372.01,262.9
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,424.25,307.11
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,476.37,350.3
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,526.56,391.59
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,576.07,431.36
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,622.52,467.27
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,667.4,501.14
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,709.22,532.93
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,749.04,562.79
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,787.93,590.77
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,824.83,616.65
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,852.74,635.87
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,877.49,653.03
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,895.44,666.03
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,909.87,676.83
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,917.8,684.45
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,929.38,694.79
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,925.8,694.02
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,918.65,691.1
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,903.88,683.83
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,885.78,674.4
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,856.51,656.22
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,824.38,635.97
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,781.06,608.41
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,735.59,578.72
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,676.38,536.95
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,610.0,488.53
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,534.79,433.0
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,461.31,375.95
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,368.29,299.23
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,280.17,221.94
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,166.88,91.5
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,29.92,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,10.67,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,19.39,7.63
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,31.9,21.88
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,44.15,33.32
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,52.08,40.57
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,61.8,49.11
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,67.2,53.71
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,72.41,58.0
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,74.4,59.41
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,76.39,60.76
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,78.44,62.17
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,80.38,63.47
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,79.99,62.66
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,87.69,68.65
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,91.7,71.66
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,145.76,83.26
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,200.16,117.21
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,256.03,159.85
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,312.19,206.78
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,368.8,255.05
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,424.35,301.85
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,481.35,348.65
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,533.3,391.09
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,584.27,431.74
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,632.02,468.39
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,678.06,502.86
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,721.09,535.25
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,761.96,565.58
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,802.68,595.09
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,841.23,621.77
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,870.71,642.36
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,896.95,660.93
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,917.25,675.66
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,934.03,688.24
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,944.78,696.67
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,963.34,710.53
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,963.09,712.0
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,959.09,711.3
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,947.52,706.47
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,932.42,699.4
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,902.02,680.91
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,875.31,664.94
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,835.58,640.39
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,793.61,613.8
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,730.25,571.21
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,666.09,526.52
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,589.15,470.68
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,513.02,412.44
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,411.1,329.95
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,314.44,245.97
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,160.93,72.92
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,10.67,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,19.4,6.92
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,31.56,21.41
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,43.49,32.54
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,53.28,41.5
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,60.39,47.85
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,65.08,51.86
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,69.63,55.62
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,72.46,57.77
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,75.19,59.8
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,76.97,60.98
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,78.65,62.07
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,80.36,63.06
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,90.31,70.97
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,92.9,72.78
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,146.31,84.65
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,196.67,114.7
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,258.12,160.99
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,314.03,207.58
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,370.16,255.16
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,422.39,300.07
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,476.16,344.39
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,527.38,385.84
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,577.78,425.6
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,622.11,458.89
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,664.47,489.59
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,659.86,486.25
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,641.89,472.67
2016,8,29,12,45,608.0,275.0,2.8,28.5,805.5,728.98,536.85
2016,8,29,13,0,788.0,183.0,2.9,29.0,866.0,816.85,600.24
2016,8,29,13,15,782.5,181.5,2.9,29.0,848.0,843.74,618.38
2016,8,29,13,30,777.0,180.0,2.9,29.0,830.0,867.49,634.57
2016,8,29,13,45,584.5,257.5,2.95,29.0,738.0,804.67,590.65
2016,8,29,14,0,392.0,335.0,3.0,29.0,646.0,706.66,521.34
2016,8,29,14,15,540.0,264.0,3.05,28.5,673.5,805.31,595.55
2016,8,29,14,30,688.0,193.0,3.1,28.0,701.0,895.01,660.93
2016,8,29,14,45,671.0,188.5,3.2,28.0,662.0,887.83,657.41
2016,8,29,15,0,654.0,184.0,3.3,28.0,623.0,877.13,652.39
2016,8,29,15,15,634.0,177.5,3.35,27.5,579.5,858.01,642.72
2016,8,29,15,30,614.0,171.0,3.4,27.0,536.0,835.61,630.82
2016,8,29,15,45,601.5,159.0,3.45,27.0,491.5,811.68,616.55
2016,8,29,16,0,589.0,147.0,3.5,27.0,447.0,784.8,600.11
2016,8,29,16,15,556.0,138.0,3.55,26.0,397.0,731.21,566.61
2016,8,29,16,30,523.0,129.0,3.6,25.0,347.0,684.81,537.4
2016,8,29,16,45,495.0,114.5,3.65,24.5,298.0,634.79,503.31
2016,8,29,17,0,467.0,100.0,3.7,24.0,249.0,583.73,467.06
2016,8,29,17,15,408.0,87.0,3.65,23.0,199.5,507.06,409.85
2016,8,29,17,30,349.0,74.0,3.6,22.0,150.0,432.32,351.07
2016,8,29,17,45,280.0,56.5,3.55,21.5,106.5,345.45,278.59
2016,8,29,18,0,211.0,39.0,3.5,21.0,63.0,262.67,204.45
2016,8,29,18,15,105.5,19.5,3.45,20.5,31.5,134.59,42.28
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
