Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,12.0,2.25,14.5,19.5,10.24,0.0
2016,8,30,6,0,221.0,24.0,2.4,15.0,39.0,19.89,6.43
2016,8,30,6,15,333.5,36.0,2.45,15.5,82.0,29.42,19.51
2016,8,30,6,30,446.0,48.0,2.5,16.0,125.0,38.74,28.36
2016,8,30,6,45,534.0,54.0,2.65,17.0,178.0,42.82,32.2
2016,8,30,7,0,622.0,60.0,2.8,18.0,231.0,47.01,35.91
2016,8,30,7,15,667.5,65.5,2.8,18.5,284.5,50.5,38.9
2016,8,30,7,30,713.0,71.0,2.8,19.0,338.0,58.75,45.93
2016,8,30,7,45,748.5,74.0,2.85,20.0,391.5,60.36,46.98
2016,8,30,8,0,784.0,77.0,2.9,21.0,445.0,61.99,48.02
2016,8,30,8,15,807.0,80.0,2.95,21.5,495.5,63.44,48.98
2016,8,30,8,30,830.0,83.0,3.0,22.0,546.0,64.84,49.89
2016,8,30,8,45,846.5,86.0,3.05,22.5,592.5,75.5,58.63
2016,8,30,9,0,863.0,89.0,3.1,23.0,639.0,77.36,59.87
2016,8,30,9,15,875.5,91.0,3.15,23.5,680.5,79.37,61.26
2016,8,30,9,30,888.0,93.0,3.2,24.0,722.0,135.96,73.7
2016,8,30,9,45,895.5,95.5,3.25,25.0,757.0,193.59,109.46
2016,8,30,10,0,903.0,98.0,3.3,26.0,792.0,251.87,154.38
2016,8,30,10,15,909.5,99.5,3.35,26.5,821.0,309.63,202.91
2016,8,30,10,30,916.0,101.0,3.4,27.0,850.0,367.47,252.46
2016,8,30,10,45,908.0,109.0,3.45,27.5,867.5,424.38,301.07
2016,8,30,11,0,900.0,117.0,3.5,28.0,885.0,479.5,347.04
2016,8,30,11,15,902.5,118.0,3.55,28.0,898.5,532.64,390.83
2016,8,30,11,30,905.0,119.0,3.6,28.0,912.0,584.59,432.59
2016,8,30,11,45,892.0,127.5,3.65,28.5,913.5,631.91,468.89
2016,8,30,12,0,879.0,136.0,3.7,29.0,915.0,676.42,502.04
2016,8,30,12,15,878.0,136.0,3.8,29.0,912.5,719.38,534.61
2016,8,30,12,30,877.0,136.0,3.9,29.0,910.0,760.09,565.02
2016,8,30,12,45,891.5,125.5,4.0,29.0,904.0,801.07,594.68
2016,8,30,13,0,906.0,115.0,4.1,29.0,898.0,839.84,621.64
2016,8,30,13,15,901.0,114.0,4.15,28.5,878.5,868.96,643.12
2016,8,30,13,30,896.0,113.0,4.2,28.0,859.0,894.78,662.55
2016,8,30,13,45,872.5,120.0,4.3,28.0,828.0,908.74,673.06
2016,8,30,14,0,849.0,127.0,4.4,28.0,797.0,929.56,688.43
2016,8,30,14,15,839.0,124.5,4.4,27.5,764.0,938.95,697.11
2016,8,30,14,30,829.0,122.0,4.4,27.0,731.0,944.61,703.54
2016,8,30,14,45,811.5,121.0,4.45,27.0,690.5,941.04,702.79
2016,8,30,15,0,794.0,120.0,4.5,27.0,650.0,933.75,699.73
2016,8,30,15,15,776.5,116.5,4.5,26.5,605.5,920.0,693.55
2016,8,30,15,30,759.0,113.0,4.5,26.0,561.0,902.77,685.07
2016,8,30,15,45,744.5,105.5,4.55,26.0,514.0,886.7,676.38
2016,8,30,16,0,730.0,98.0,4.6,26.0,467.0,861.34,661.24
2016,8,30,16,15,699.5,93.0,4.5,25.5,415.5,821.14,635.72
2016,8,30,16,30,669.0,88.0,4.4,25.0,364.0,778.79,608.34
2016,8,30,16,45,642.0,79.0,4.35,24.5,313.5,732.5,577.41
2016,8,30,17,0,615.0,70.0,4.3,24.0,263.0,684.64,544.02
2016,8,30,17,15,555.5,62.5,4.1,23.0,211.5,609.27,488.55
2016,8,30,17,30,496.0,55.0,3.9,22.0,160.0,534.9,430.79
2016,8,30,17,45,416.0,43.5,3.7,21.5,114.5,440.63,353.09
2016,8,30,18,0,336.0,32.0,3.5,21.0,69.0,351.13,271.24
2016,8,30,18,15,168.0,16.0,3.35,20.5,34.5,177.1,23.57
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,10.5,2.5,14.5,20.0,8.96,0.0
2016,8,31,6,0,291.0,21.0,2.7,15.0,40.0,17.39,4.05
2016,8,31,6,15,408.0,30.5,2.7,15.5,84.5,24.96,15.64
2016,8,31,6,30,525.0,40.0,2.7,16.0,129.0,32.47,22.85
2016,8,31,6,45,597.5,45.5,2.7,16.5,181.5,39.67,29.49
2016,8,31,7,0,670.0,51.0,2.7,17.0,234.0,44.04,33.44
2016,8,31,7,15,713.5,55.5,2.7,17.5,288.0,47.35,36.3
2016,8,31,7,30,757.0,60.0,2.7,18.0,342.0,50.63,39.02
2016,8,31,7,45,789.0,62.5,2.7,19.0,395.5,52.24,40.13
2016,8,31,8,0,821.0,65.0,2.7,20.0,449.0,61.18,47.53
2016,8,31,8,15,843.0,68.0,2.65,20.5,500.0,63.74,49.45
2016,8,31,8,30,865.0,71.0,2.6,21.0,551.0,66.18,51.25
2016,8,31,8,45,881.5,73.0,2.55,21.5,598.5,67.75,52.3
2016,8,31,9,0,898.0,75.0,2.5,22.0,646.0,69.21,53.26
2016,8,31,9,15,910.0,76.5,2.55,22.5,688.0,70.18,53.82
2016,8,31,9,30,922.0,78.0,2.6,23.0,730.0,127.86,66.83
2016,8,31,9,45,924.5,83.5,2.7,23.5,764.5,188.59,104.99
2016,8,31,10,0,927.0,89.0,2.8,24.0,799.0,249.45,152.55
2016,8,31,10,15,934.0,90.0,2.9,24.0,828.5,308.29,202.69
2016,8,31,10,30,941.0,91.0,3.0,24.0,858.0,367.21,254.14
2016,8,31,10,45,943.5,93.5,3.15,24.5,879.5,425.41,304.35
2016,8,31,11,0,946.0,96.0,3.3,25.0,901.0,482.79,352.77
2016,8,31,11,15,949.0,96.5,3.45,25.0,915.0,537.86,398.91
2016,8,31,11,30,952.0,97.0,3.6,25.0,929.0,591.66,442.92
2016,8,31,11,45,951.0,98.5,3.75,25.5,934.0,642.47,482.71
2016,8,31,12,0,950.0,100.0,3.9,26.0,939.0,691.25,519.93
2016,8,31,12,15,949.5,100.0,4.0,26.0,936.5,736.85,554.93
2016,8,31,12,30,949.0,100.0,4.1,26.0,934.0,780.02,587.55
2016,8,31,12,45,942.0,102.5,4.25,26.0,922.0,817.92,614.43
2016,8,31,13,0,935.0,105.0,4.4,26.0,910.0,852.66,639.16
2016,8,31,13,15,931.0,104.0,4.45,26.0,891.0,883.27,660.68
2016,8,31,13,30,927.0,103.0,4.5,26.0,872.0,910.54,679.98
2016,8,31,13,45,920.5,102.0,4.6,26.0,845.5,932.15,695.94
2016,8,31,14,0,914.0,101.0,4.7,26.0,819.0,950.13,709.74
2016,8,31,14,15,905.0,99.0,4.75,25.5,785.5,961.04,720.02
2016,8,31,14,30,896.0,97.0,4.8,25.0,752.0,968.15,727.98
2016,8,31,14,45,886.5,94.5,4.85,25.0,712.5,970.45,731.42
2016,8,31,15,0,877.0,92.0,4.9,25.0,673.0,969.03,732.53
2016,8,31,15,15,861.0,89.5,4.9,24.5,627.5,957.65,728.07
2016,8,31,15,30,845.0,87.0,4.9,24.0,582.0,953.75,728.99
2016,8,31,15,45,817.0,86.0,4.9,23.5,531.0,925.76,713.1
2016,8,31,16,0,789.0,85.0,4.9,23.0,480.0,894.66,694.96
2016,8,31,16,15,760.0,81.0,4.8,22.5,427.5,855.97,670.4
2016,8,31,16,30,731.0,77.0,4.7,22.0,375.0,814.8,643.53
2016,8,31,16,45,678.5,73.5,4.65,21.5,319.5,757.16,603.91
2016,8,31,17,0,626.0,70.0,4.6,21.0,264.0,693.21,558.01
2016,8,31,17,15,563.5,62.5,4.35,20.5,211.5,615.01,498.13
2016,8,31,17,30,501.0,55.0,4.1,20.0,159.0,537.89,436.4
2016,8,31,17,45,402.5,44.0,3.95,19.5,112.0,429.19,346.47
2016,8,31,18,0,304.0,33.0,3.8,19.0,65.0,326.23,251.79
2016,8,31,18,15,152.0,16.5,3.6,18.5,32.5,163.42,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,90.0,12.0,2.3,14.5,17.5,10.24,0.0
2016,9,1,6,0,180.0,24.0,2.5,15.0,35.0,18.71,3.67
2016,9,1,6,15,294.0,38.0,2.5,15.5,78.0,31.24,20.9
2016,9,1,6,30,408.0,52.0,2.5,16.0,121.0,42.19,31.31
2016,9,1,6,45,508.5,57.5,2.5,16.5,174.5,45.66,34.75
2016,9,1,7,0,609.0,63.0,2.5,17.0,228.0,49.37,38.14
2016,9,1,7,15,657.0,69.5,2.45,17.5,282.5,53.52,41.73
2016,9,1,7,30,705.0,76.0,2.4,18.0,337.0,57.57,45.1
2016,9,1,7,45,746.0,78.0,2.4,18.5,391.5,63.53,50.05
2016,9,1,8,0,787.0,80.0,2.4,19.0,446.0,64.36,50.49
2016,9,1,8,15,811.0,83.5,2.35,19.5,497.5,66.11,51.7
2016,9,1,8,30,835.0,87.0,2.3,20.0,549.0,67.79,52.84
2016,9,1,8,45,850.0,91.0,2.25,21.0,596.0,69.57,53.96
2016,9,1,9,0,865.0,95.0,2.2,22.0,643.0,81.13,63.31
2016,9,1,9,15,878.0,97.5,2.2,22.5,685.0,82.41,64.06
2016,9,1,9,30,891.0,100.0,2.2,23.0,727.0,138.01,76.24
2016,9,1,9,45,881.0,111.5,2.2,23.5,758.0,199.28,115.08
2016,9,1,10,0,871.0,123.0,2.2,24.0,789.0,251.97,156.34
2016,9,1,10,15,879.0,125.0,2.3,24.5,818.0,316.45,209.64
2016,9,1,10,30,887.0,127.0,2.4,25.0,847.0,373.87,258.52
2016,9,1,10,45,868.5,141.5,2.5,25.5,862.0,426.92,304.25
2016,9,1,11,0,850.0,156.0,2.6,26.0,877.0,482.47,350.37
2016,9,1,11,15,853.5,157.0,2.75,26.0,891.0,535.62,394.02
2016,9,1,11,30,857.0,158.0,2.9,26.0,905.0,587.84,435.93
2016,9,1,11,45,834.5,172.5,3.05,26.0,903.0,634.59,472.73
2016,9,1,12,0,812.0,187.0,3.2,26.0,901.0,677.89,506.12
2016,9,1,12,15,811.0,187.0,3.35,26.0,898.5,720.3,538.49
2016,9,1,12,30,810.0,187.0,3.5,26.0,896.0,760.57,568.83
2016,9,1,12,45,850.5,161.0,3.7,26.0,898.0,807.03,604.19
2016,9,1,13,0,891.0,135.0,3.9,26.0,900.0,843.98,631.22
2016,9,1,13,15,886.0,134.0,4.0,26.0,880.5,873.1,651.86
2016,9,1,13,30,881.0,133.0,4.1,26.0,861.0,898.96,670.41
2016,9,1,13,45,840.5,148.5,4.25,26.0,825.5,917.24,684.2
2016,9,1,14,0,800.0,164.0,4.4,26.0,790.0,920.6,688.05
2016,9,1,14,15,789.0,161.0,4.4,25.5,756.5,928.17,695.67
2016,9,1,14,30,778.0,158.0,4.4,25.0,723.0,939.73,706.19
2016,9,1,14,45,750.0,159.5,4.45,24.5,680.0,929.26,702.04
2016,9,1,15,0,722.0,161.0,4.5,24.0,637.0,914.95,695.51
2016,9,1,15,15,702.0,155.5,4.4,23.5,592.0,896.98,685.76
2016,9,1,15,30,682.0,150.0,4.3,23.0,547.0,875.63,673.72
2016,9,1,15,45,659.5,142.0,4.25,23.0,499.0,845.86,654.63
2016,9,1,16,0,637.0,134.0,4.2,23.0,451.0,813.15,633.34
2016,9,1,16,15,602.5,126.0,4.15,22.5,399.0,766.33,602.72
2016,9,1,16,30,568.0,118.0,4.1,22.0,347.0,717.37,569.81
2016,9,1,16,45,530.0,106.0,4.05,21.5,296.0,653.03,524.25
2016,9,1,17,0,492.0,94.0,4.0,21.0,245.0,595.58,482.28
2016,9,1,17,15,428.0,81.5,3.9,20.0,194.0,514.91,420.81
2016,9,1,17,30,364.0,69.0,3.8,19.0,143.0,436.55,358.0
2016,9,1,17,45,281.5,52.0,3.75,18.5,98.5,339.65,275.7
2016,9,1,18,0,199.0,35.0,3.7,18.0,54.0,248.33,189.03
2016,9,1,18,15,99.5,17.5,3.55,17.5,27.0,121.6,0.0
2016,9,1,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.5,11.5,2.05,14.5,15.5,9.82,0.0
2016,9,2,6,0,137.0,23.0,2.3,15.0,31.0,17.87,1.96
2016,9,2,6,15,246.5,38.5,2.4,15.5,72.0,29.7,19.51
2016,9,2,6,30,356.0,54.0,2.5,16.0,113.0,41.36,30.55
2016,9,2,6,45,455.0,61.0,2.65,16.5,165.0,48.32,37.07
2016,9,2,7,0,554.0,68.0,2.8,17.0,217.0,52.99,41.32
2016,9,2,7,15,603.0,75.0,2.75,17.5,269.5,57.28,45.04
2016,9,2,7,30,652.0,82.0,2.7,18.0,322.0,61.48,48.53
2016,9,2,7,45,693.0,86.0,2.7,18.5,375.5,63.32,49.88
2016,9,2,8,0,734.0,90.0,2.7,19.0,429.0,65.18,51.21
2016,9,2,8,15,758.5,94.0,2.65,19.5,479.0,73.01,57.65
2016,9,2,8,30,783.0,98.0,2.6,20.0,529.0,74.72,58.78
2016,9,2,8,45,801.5,101.0,2.6,21.0,575.0,75.56,59.06
2016,9,2,9,0,820.0,104.0,2.6,22.0,621.0,76.36,59.31
2016,9,2,9,15,833.5,106.5,2.65,22.5,662.5,76.71,59.31
2016,9,2,9,30,847.0,109.0,2.7,23.0,704.0,129.3,71.18
2016,9,2,9,45,870.5,104.5,2.75,23.5,742.5,192.3,110.33
2016,9,2,10,0,894.0,100.0,2.8,24.0,781.0,247.93,152.59
2016,9,2,10,15,901.0,101.5,2.9,24.0,809.5,305.46,201.43
2016,9,2,10,30,908.0,103.0,3.0,24.0,838.0,363.1,251.66
2016,9,2,10,45,895.5,113.5,3.1,24.5,854.0,419.83,300.74
2016,9,2,11,0,883.0,124.0,3.2,25.0,870.0,474.31,346.79
2016,9,2,11,15,886.0,124.5,3.35,25.0,883.5,526.61,390.6
2016,9,2,11,30,889.0,125.0,3.5,25.0,897.0,577.78,432.48
2016,9,2,11,45,873.5,135.0,3.7,25.5,897.5,624.16,468.95
2016,9,2,12,0,858.0,145.0,3.9,26.0,898.0,667.53,502.2
2016,9,2,12,15,857.0,145.0,4.0,26.0,895.0,714.92,538.25
2016,9,2,12,30,856.0,145.0,4.1,26.0,892.0,756.17,569.42
2016,9,2,12,45,856.0,142.5,4.2,26.0,882.0,793.4,597.42
2016,9,2,13,0,856.0,140.0,4.3,26.0,872.0,827.91,622.06
2016,9,2,13,15,851.0,139.0,4.3,26.0,853.0,856.87,642.32
2016,9,2,13,30,846.0,138.0,4.3,26.0,834.0,882.58,660.42
2016,9,2,13,45,824.0,143.5,4.3,26.0,803.5,896.5,670.56
2016,9,2,14,0,802.0,149.0,4.3,26.0,773.0,906.35,678.15
2016,9,2,14,15,791.0,146.0,4.25,25.5,740.0,913.69,685.3
2016,9,2,14,30,780.0,143.0,4.2,25.0,707.0,917.32,690.13
2016,9,2,14,45,763.0,141.0,4.2,25.0,667.0,919.47,693.05
2016,9,2,15,0,746.0,139.0,4.2,25.0,627.0,911.8,689.41
2016,9,2,15,15,726.5,134.5,4.2,24.5,582.5,895.3,681.2
2016,9,2,15,30,707.0,130.0,4.2,24.0,538.0,875.46,670.74
2016,9,2,15,45,683.0,124.0,4.2,24.0,490.0,846.34,652.42
2016,9,2,16,0,659.0,118.0,4.2,24.0,442.0,814.36,631.96
2016,9,2,16,15,624.5,111.0,4.15,23.5,391.0,768.63,602.25
2016,9,2,16,30,590.0,104.0,4.1,23.0,340.0,720.88,570.35
2016,9,2,16,45,546.5,95.0,4.1,22.5,288.5,660.9,528.38
2016,9,2,17,0,503.0,86.0,4.1,22.0,237.0,600.03,484.03
2016,9,2,17,15,437.5,74.5,3.95,21.0,187.0,512.25,417.05
2016,9,2,17,30,372.0,63.0,3.8,20.0,137.0,433.74,354.06
2016,9,2,17,45,283.0,47.5,3.7,19.5,94.0,333.44,269.21
2016,9,2,18,0,194.0,32.0,3.6,19.0,51.0,239.55,178.12
2016,9,2,18,15,97.0,16.0,3.45,18.5,25.5,84.47,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,57.5,11.5,3.4,14.0,14.5,9.82,0.0
2016,9,3,6,0,115.0,23.0,3.5,14.0,29.0,17.84,0.39
2016,9,3,6,15,224.5,39.5,3.6,14.0,69.5,30.4,20.12
2016,9,3,6,30,334.0,56.0,3.7,14.0,110.0,42.75,31.98
2016,9,3,6,45,351.5,73.0,3.8,14.5,149.0,54.67,42.98
2016,9,3,7,0,369.0,90.0,3.9,15.0,188.0,66.1,53.27
2016,9,3,7,15,426.5,96.5,3.9,15.5,234.0,70.15,56.78
2016,9,3,7,30,484.0,103.0,3.9,16.0,280.0,74.15,60.09
2016,9,3,7,45,273.5,145.0,3.9,16.5,248.0,102.45,84.49
2016,9,3,8,0,63.0,187.0,3.9,17.0,216.0,135.15,112.22
2016,9,3,8,15,406.0,147.5,3.85,17.5,367.5,97.73,79.45
2016,9,3,8,30,749.0,108.0,3.8,18.0,519.0,74.23,58.84
2016,9,3,8,45,772.0,110.0,3.8,18.5,565.0,81.36,64.67
2016,9,3,9,0,795.0,112.0,3.8,19.0,611.0,81.33,64.3
2016,9,3,9,15,809.5,114.5,3.8,19.5,652.5,81.48,64.12
2016,9,3,9,30,824.0,117.0,3.8,20.0,694.0,131.62,75.11
2016,9,3,9,45,840.5,116.5,3.85,20.5,730.0,186.08,108.26
2016,9,3,10,0,857.0,116.0,3.9,21.0,766.0,249.95,157.82
2016,9,3,10,15,865.0,118.0,3.95,21.0,795.0,306.22,206.09
2016,9,3,10,30,873.0,120.0,4.0,21.0,824.0,362.76,255.95
2016,9,3,10,45,852.5,136.0,4.05,21.5,838.5,415.08,302.41
2016,9,3,11,0,832.0,152.0,4.1,22.0,853.0,470.07,349.41
2016,9,3,11,15,836.0,153.0,4.2,22.0,867.0,522.43,393.63
2016,9,3,11,30,840.0,154.0,4.3,22.0,881.0,573.94,436.13
2016,9,3,11,45,821.5,167.0,4.4,22.0,881.5,620.99,474.22
2016,9,3,12,0,803.0,180.0,4.5,22.0,882.0,664.98,509.13
2016,9,3,12,15,803.0,179.5,4.65,22.0,880.0,707.06,542.46
2016,9,3,12,30,803.0,179.0,4.8,22.0,878.0,747.07,573.81
2016,9,3,12,45,820.5,166.5,5.0,22.0,873.0,787.41,605.71
2016,9,3,13,0,838.0,154.0,5.2,22.0,868.0,825.84,635.45
2016,9,3,13,15,833.0,153.0,5.3,21.5,849.5,854.5,657.99
2016,9,3,13,30,828.0,152.0,5.4,21.0,831.0,879.93,678.47
2016,9,3,13,45,798.5,161.5,5.5,21.0,799.0,890.74,687.41
2016,9,3,14,0,769.0,171.0,5.6,21.0,767.0,904.31,698.57
2016,9,3,14,15,757.0,168.0,5.6,20.5,733.5,910.97,705.78
2016,9,3,14,30,745.0,165.0,5.6,20.0,700.0,913.98,710.62
2016,9,3,14,45,736.0,158.0,5.6,20.0,662.0,911.82,710.58
2016,9,3,15,0,727.0,151.0,5.6,20.0,624.0,906.1,708.18
2016,9,3,15,15,707.0,146.0,5.45,19.5,579.5,888.56,697.91
2016,9,3,15,30,687.0,141.0,5.3,19.0,535.0,867.68,685.32
2016,9,3,15,45,668.5,132.0,5.2,19.0,487.5,840.47,667.07
2016,9,3,16,0,650.0,123.0,5.1,19.0,440.0,810.3,646.57
2016,9,3,16,15,615.5,116.0,4.95,18.5,389.0,764.61,615.21
2016,9,3,16,30,581.0,109.0,4.8,18.0,338.0,716.82,581.63
2016,9,3,16,45,531.5,100.0,4.7,17.5,286.0,651.34,533.63
2016,9,3,17,0,482.0,91.0,4.6,17.0,234.0,580.78,479.89
2016,9,3,17,15,416.5,78.5,4.4,16.5,184.0,499.36,414.86
2016,9,3,17,30,351.0,66.0,4.2,16.0,134.0,420.46,348.94
2016,9,3,17,45,256.5,49.5,4.05,16.0,90.5,315.76,257.62
2016,9,3,18,0,162.0,33.0,3.9,16.0,47.0,218.06,159.18
2016,9,3,18,15,81.0,16.5,3.8,15.5,23.5,73.0,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,14.0,9.0,3.7,12.5,10.0,7.68,0.0
2016,9,4,6,0,28.0,18.0,3.8,13.0,20.0,14.64,0.0
2016,9,4,6,15,90.5,44.5,3.75,13.0,57.5,34.1,23.23
2016,9,4,6,30,153.0,71.0,3.7,13.0,95.0,52.69,40.81
2016,9,4,6,45,216.5,93.5,3.7,13.5,142.5,68.52,55.4
2016,9,4,7,0,280.0,116.0,3.7,14.0,190.0,83.97,69.3
2016,9,4,7,15,331.0,134.0,3.6,14.0,240.5,96.15,80.13
2016,9,4,7,30,382.0,152.0,3.5,14.0,291.0,107.98,90.4
2016,9,4,7,45,422.5,166.5,3.45,14.5,342.0,114.18,95.38
2016,9,4,8,0,463.0,181.0,3.4,15.0,393.0,121.9,101.56
2016,9,4,8,15,494.5,192.0,3.35,15.5,441.5,126.95,105.35
2016,9,4,8,30,526.0,203.0,3.3,16.0,490.0,131.74,108.89
2016,9,4,8,45,550.0,212.0,3.25,16.5,535.0,134.98,111.08
2016,9,4,9,0,574.0,221.0,3.2,17.0,580.0,138.03,113.11
2016,9,4,9,15,593.0,227.0,3.25,17.5,619.5,139.12,113.51
2016,9,4,9,30,612.0,233.0,3.3,18.0,659.0,181.16,122.46
2016,9,4,9,45,692.5,202.0,3.4,18.5,707.0,213.56,137.16
2016,9,4,10,0,773.0,171.0,3.5,19.0,755.0,255.29,166.43
2016,9,4,10,15,782.0,173.0,3.6,19.0,783.0,309.78,212.98
2016,9,4,10,30,791.0,175.0,3.7,19.0,811.0,370.37,265.44
2016,9,4,10,45,727.5,218.0,3.8,19.5,815.0,423.12,312.41
2016,9,4,11,0,664.0,261.0,3.9,20.0,819.0,474.83,356.52
2016,9,4,11,15,668.5,262.0,4.0,20.0,831.5,521.59,395.62
2016,9,4,11,30,673.0,263.0,4.1,20.0,844.0,567.98,433.61
2016,9,4,11,45,634.0,288.5,4.25,20.5,838.5,607.29,464.4
2016,9,4,12,0,595.0,314.0,4.4,21.0,833.0,643.63,492.04
2016,9,4,12,15,594.5,313.0,4.5,21.0,829.5,679.14,519.92
2016,9,4,12,30,594.0,312.0,4.6,21.0,826.0,712.96,546.21
2016,9,4,12,45,684.0,254.0,4.75,21.0,839.0,765.16,587.77
2016,9,4,13,0,774.0,196.0,4.9,21.0,852.0,817.67,629.52
2016,9,4,13,15,768.5,194.0,4.95,21.0,833.0,844.49,650.02
2016,9,4,13,30,763.0,192.0,5.0,21.0,814.0,868.13,667.97
2016,9,4,13,45,697.5,219.0,5.1,21.0,773.5,864.1,665.72
2016,9,4,14,0,632.0,246.0,5.2,21.0,733.0,853.3,658.36
2016,9,4,14,15,618.5,240.5,5.2,20.5,700.5,854.37,661.81
2016,9,4,14,30,605.0,235.0,5.2,20.0,668.0,847.26,659.53
2016,9,4,14,45,583.0,230.0,5.25,20.0,628.0,834.26,651.81
2016,9,4,15,0,561.0,225.0,5.3,20.0,588.0,818.15,641.88
2016,9,4,15,15,538.5,216.0,5.2,19.5,544.5,794.24,626.85
2016,9,4,15,30,516.0,207.0,5.1,19.0,501.0,767.63,609.76
2016,9,4,15,45,512.5,188.0,5.1,19.0,458.0,745.39,595.75
2016,9,4,16,0,509.0,169.0,5.1,19.0,415.0,720.35,579.49
2016,9,4,16,15,472.5,157.0,4.95,18.5,365.0,670.0,543.42
2016,9,4,16,30,436.0,145.0,4.8,18.0,315.0,618.45,505.68
2016,9,4,16,45,419.5,125.0,4.65,17.5,268.5,574.43,473.38
2016,9,4,17,0,403.0,105.0,4.5,17.0,222.0,528.91,438.57
2016,9,4,17,15,339.0,88.5,4.2,16.5,173.0,446.1,370.86
2016,9,4,17,30,275.0,72.0,3.9,16.0,124.0,365.74,302.78
2016,9,4,17,45,205.0,51.5,3.6,15.5,83.5,278.12,225.93
2016,9,4,18,0,135.0,31.0,3.3,15.0,43.0,191.01,134.08
2016,9,4,18,15,67.5,15.5,3.15,14.5,21.5,62.14,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,22.5,9.0,1.35,11.5,10.0,7.68,0.0
2016,9,5,6,0,45.0,18.0,1.5,12.0,20.0,14.28,0.0
2016,9,5,6,15,119.0,41.5,1.5,12.5,58.0,31.82,21.25
2016,9,5,6,30,193.0,65.0,1.5,13.0,96.0,48.9,37.47
2016,9,5,6,45,301.0,78.0,1.5,13.5,147.0,58.05,46.12
2016,9,5,7,0,409.0,91.0,1.5,14.0,198.0,67.2,54.44
2016,9,5,7,15,461.5,102.5,1.4,14.5,249.0,74.7,61.02
2016,9,5,7,30,514.0,114.0,1.3,15.0,300.0,81.98,67.19
2016,9,5,7,45,565.5,119.0,1.25,16.0,353.0,86.6,70.74
2016,9,5,8,0,617.0,124.0,1.2,17.0,406.0,88.11,71.51
2016,9,5,8,15,646.0,130.5,1.25,17.5,455.0,90.41,73.1
2016,9,5,8,30,675.0,137.0,1.3,18.0,504.0,92.61,74.58
2016,9,5,8,45,689.5,145.0,1.4,19.0,548.0,95.43,76.44
2016,9,5,9,0,704.0,153.0,1.5,20.0,592.0,98.05,78.12
2016,9,5,9,15,721.0,157.5,1.6,20.5,633.0,98.35,78.0
2016,9,5,9,30,738.0,162.0,1.7,21.0,674.0,143.78,87.71
2016,9,5,9,45,791.5,144.5,1.85,22.0,719.0,196.33,117.46
2016,9,5,10,0,845.0,127.0,2.0,23.0,764.0,245.36,152.64
2016,9,5,10,15,853.5,128.5,2.15,23.0,792.5,302.02,200.31
2016,9,5,10,30,862.0,130.0,2.3,23.0,821.0,359.11,249.67
2016,9,5,10,45,807.0,165.0,2.5,23.5,825.5,417.82,300.65
2016,9,5,11,0,752.0,200.0,2.7,24.0,830.0,466.98,342.69
2016,9,5,11,15,756.0,201.5,2.85,24.0,843.0,517.5,384.37
2016,9,5,11,30,760.0,203.0,3.0,24.0,856.0,567.34,424.59
2016,9,5,11,45,712.5,232.0,3.15,24.5,847.5,608.44,456.29
2016,9,5,12,0,665.0,261.0,3.3,25.0,839.0,644.27,483.08
2016,9,5,12,15,664.0,261.0,3.4,25.0,836.0,682.71,512.41
2016,9,5,12,30,663.0,261.0,3.5,25.0,833.0,719.29,539.97
2016,9,5,12,45,708.5,231.0,3.6,25.5,835.5,762.93,572.05
2016,9,5,13,0,754.0,201.0,3.7,26.0,838.0,805.62,603.15
2016,9,5,13,15,747.5,199.0,3.75,25.5,818.5,831.03,623.15
2016,9,5,13,30,741.0,197.0,3.8,25.0,799.0,853.25,641.03
2016,9,5,13,45,681.5,220.0,3.9,25.0,759.5,850.0,639.1
2016,9,5,14,0,622.0,243.0,4.0,25.0,720.0,840.52,632.96
2016,9,5,14,15,608.5,237.5,4.05,25.0,687.0,836.29,631.74
2016,9,5,14,30,595.0,232.0,4.1,25.0,654.0,833.74,631.57
2016,9,5,14,45,564.0,230.5,4.15,25.0,612.5,815.79,620.31
2016,9,5,15,0,533.0,229.0,4.2,25.0,571.0,794.72,606.92
2016,9,5,15,15,510.5,219.0,4.2,24.5,527.5,769.66,592.0
2016,9,5,15,30,488.0,209.0,4.2,24.0,484.0,741.96,575.05
2016,9,5,15,45,470.5,193.5,4.25,23.5,439.5,710.45,555.52
2016,9,5,16,0,453.0,178.0,4.3,23.0,395.0,676.65,533.94
2016,9,5,16,15,417.5,163.5,4.2,22.5,346.0,625.1,497.82
2016,9,5,16,30,382.0,149.0,4.1,22.0,297.0,553.33,445.89
2016,9,5,16,45,360.0,128.5,4.0,22.0,251.0,524.05,423.99
2016,9,5,17,0,338.0,108.0,3.9,22.0,205.0,474.63,385.73
2016,9,5,17,15,279.5,89.0,3.45,21.0,157.5,377.96,309.11
2016,9,5,17,30,221.0,70.0,3.0,20.0,110.0,301.72,245.69
2016,9,5,17,45,165.0,48.0,2.6,19.5,72.5,223.97,178.2
2016,9,5,18,0,109.0,26.0,2.2,19.0,35.0,141.04,91.26
2016,9,5,18,15,54.5,13.0,2.05,18.5,17.5,50.43,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,9.0,0.5,14.5,11.5,7.68,0.0
2016,9,6,6,0,116.0,18.0,0.5,15.0,23.0,14.02,0.0
2016,9,6,6,15,226.5,34.0,0.6,15.5,62.5,26.3,16.27
2016,9,6,6,30,337.0,50.0,0.7,16.0,102.0,38.39,27.88
2016,9,6,6,45,412.5,62.0,0.8,17.0,151.0,49.31,37.83
2016,9,6,7,0,488.0,74.0,0.9,18.0,200.0,57.77,45.33
2016,9,6,7,15,541.0,83.0,1.0,18.5,252.0,63.37,50.17
2016,9,6,7,30,594.0,92.0,1.1,19.0,304.0,68.8,54.71
2016,9,6,7,45,634.0,98.0,1.2,20.0,356.5,71.68,56.81
2016,9,6,8,0,674.0,104.0,1.3,21.0,409.0,74.5,58.79
2016,9,6,8,15,701.5,109.0,1.45,22.0,458.5,76.36,59.92
2016,9,6,8,30,729.0,114.0,1.6,23.0,508.0,78.15,60.98
2016,9,6,8,45,746.5,119.5,1.8,24.0,553.5,80.01,62.08
2016,9,6,9,0,764.0,125.0,2.0,25.0,599.0,81.73,63.07
2016,9,6,9,15,779.5,128.5,2.05,25.5,640.5,90.55,70.06
2016,9,6,9,30,795.0,132.0,2.1,26.0,682.0,136.17,78.81
2016,9,6,9,45,808.5,134.0,2.2,26.5,717.5,190.39,110.32
2016,9,6,10,0,822.0,136.0,2.3,27.0,753.0,246.13,151.87
2016,9,6,10,15,830.5,137.5,2.35,27.5,781.5,301.58,197.3
2016,9,6,10,30,839.0,139.0,2.4,28.0,810.0,357.51,244.22
2016,9,6,10,45,803.0,163.5,2.45,28.5,819.0,414.38,292.22
2016,9,6,11,0,767.0,188.0,2.5,29.0,828.0,463.69,333.09
2016,9,6,11,15,771.0,189.5,2.55,29.0,841.0,514.74,374.18
2016,9,6,11,30,775.0,191.0,2.6,29.0,854.0,565.08,413.68
2016,9,6,11,45,737.0,214.0,2.65,29.0,847.5,607.58,446.37
2016,9,6,12,0,699.0,237.0,2.7,29.0,841.0,645.66,474.92
2016,9,6,12,15,698.0,237.0,2.75,29.0,838.5,685.1,504.21
2016,9,6,12,30,697.0,237.0,2.8,29.0,836.0,722.61,531.64
2016,9,6,12,45,722.0,219.5,2.85,29.0,833.0,762.1,560.62
2016,9,6,13,0,747.0,202.0,2.9,29.0,830.0,800.11,588.35
2016,9,6,13,15,741.0,200.0,2.95,29.0,811.0,825.68,606.87
2016,9,6,13,30,735.0,198.0,3.0,29.0,792.0,848.1,623.27
2016,9,6,13,45,687.0,214.5,3.05,29.0,755.5,848.55,624.0
2016,9,6,14,0,639.0,231.0,3.1,29.0,719.0,843.66,621.25
2016,9,6,14,15,625.5,225.5,3.15,28.5,686.0,844.63,624.76
2016,9,6,14,30,612.0,220.0,3.2,28.0,653.0,842.07,625.92
2016,9,6,14,45,581.5,218.5,3.25,28.0,611.0,818.45,611.38
2016,9,6,15,0,551.0,217.0,3.3,28.0,569.0,797.88,598.83
2016,9,6,15,15,528.0,208.0,3.3,27.5,525.5,773.32,584.67
2016,9,6,15,30,505.0,199.0,3.3,27.0,482.0,746.11,568.51
2016,9,6,15,45,485.5,185.0,3.35,27.0,437.0,714.12,548.08
2016,9,6,16,0,466.0,171.0,3.4,27.0,392.0,679.89,525.74
2016,9,6,16,15,429.0,157.5,3.2,26.0,342.5,627.91,490.79
2016,9,6,16,30,392.0,144.0,3.0,25.0,293.0,574.87,454.09
2016,9,6,16,45,365.0,124.5,2.85,24.5,246.5,522.89,416.6
2016,9,6,17,0,338.0,105.0,2.7,24.0,200.0,470.15,377.04
2016,9,6,17,15,277.5,86.0,2.3,23.0,153.0,371.56,299.93
2016,9,6,17,30,217.0,67.0,1.9,22.0,106.0,293.67,235.93
2016,9,6,17,45,155.5,45.5,1.55,21.5,68.5,212.47,166.27
2016,9,6,18,0,94.0,24.0,1.2,21.0,31.0,124.27,72.23
2016,9,6,18,15,47.0,12.0,1.15,20.5,15.5,44.03,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,45.0,7.5,0.9,18.0,9.5,6.4,0.0
2016,9,7,6,0,90.0,15.0,0.9,18.0,19.0,11.67,0.0
2016,9,7,6,15,190.0,33.0,1.0,18.5,57.5,25.45,15.16
2016,9,7,6,30,290.0,51.0,1.1,19.0,96.0,38.94,27.92
2016,9,7,6,45,364.0,65.5,1.2,20.0,144.0,49.46,37.43
2016,9,7,7,0,438.0,80.0,1.3,21.0,192.0,59.72,46.43
2016,9,7,7,15,491.0,91.0,1.4,21.5,243.5,67.12,52.78
2016,9,7,7,30,544.0,102.0,1.5,22.0,295.0,76.21,60.41
2016,9,7,7,45,581.5,111.0,1.6,23.0,346.5,80.95,64.02
2016,9,7,8,0,619.0,120.0,1.7,24.0,398.0,85.49,67.37
2016,9,7,8,15,648.0,126.5,1.65,24.5,447.5,87.91,69.02
2016,9,7,8,30,677.0,133.0,1.6,25.0,497.0,90.23,70.56
2016,9,7,8,45,696.0,139.5,1.6,25.5,542.5,92.26,71.86
2016,9,7,9,0,715.0,146.0,1.6,26.0,588.0,94.16,73.05
2016,9,7,9,15,731.5,150.5,1.55,26.5,629.0,94.64,73.09
2016,9,7,9,30,748.0,155.0,1.5,27.0,670.0,138.15,81.67
2016,9,7,9,45,813.5,132.5,1.45,27.5,718.5,188.98,108.44
2016,9,7,10,0,879.0,110.0,1.4,28.0,767.0,245.82,148.15
2016,9,7,10,15,886.5,111.5,1.4,28.0,795.5,302.94,194.92
2016,9,7,10,30,894.0,113.0,1.4,28.0,824.0,360.21,243.09
2016,9,7,10,45,880.0,124.0,1.4,28.0,839.5,416.27,290.47
2016,9,7,11,0,866.0,135.0,1.4,28.0,855.0,469.92,334.81
2016,9,7,11,15,869.0,136.0,1.45,28.0,868.0,521.97,376.74
2016,9,7,11,30,872.0,137.0,1.5,28.0,881.0,572.9,416.69
2016,9,7,11,45,854.5,148.0,1.55,28.5,880.0,621.0,452.47
2016,9,7,12,0,837.0,159.0,1.6,29.0,879.0,665.39,484.52
2016,9,7,12,15,835.5,159.0,1.65,29.0,876.0,707.88,515.6
2016,9,7,12,30,834.0,159.0,1.7,29.0,873.0,748.06,544.53
2016,9,7,12,45,829.5,158.5,1.8,29.0,861.0,783.05,569.97
2016,9,7,13,0,825.0,158.0,1.9,29.0,849.0,815.12,593.01
2016,9,7,13,15,819.0,156.5,1.95,29.0,829.0,841.97,611.28
2016,9,7,13,30,813.0,155.0,2.0,29.0,809.0,865.52,627.52
2016,9,7,13,45,786.5,162.0,2.1,29.0,777.5,876.05,635.86
2016,9,7,14,0,760.0,169.0,2.2,29.0,746.0,889.49,646.38
2016,9,7,14,15,747.5,165.5,2.3,28.5,712.0,894.77,652.99
2016,9,7,14,30,735.0,162.0,2.4,28.0,678.0,896.39,657.45
2016,9,7,14,45,711.0,160.5,2.5,28.0,636.5,885.77,652.67
2016,9,7,15,0,687.0,159.0,2.6,28.0,595.0,871.48,645.6
2016,9,7,15,15,665.0,153.5,2.65,27.5,550.0,851.21,635.45
2016,9,7,15,30,643.0,148.0,2.7,27.0,505.0,827.67,623.03
2016,9,7,15,45,607.5,142.5,2.75,27.0,455.5,788.15,598.19
2016,9,7,16,0,572.0,137.0,2.8,27.0,406.0,737.86,565.43
2016,9,7,16,15,533.5,127.5,2.75,26.5,355.5,687.56,532.52
2016,9,7,16,30,495.0,118.0,2.7,26.0,305.0,636.08,497.77
2016,9,7,16,45,438.5,107.0,2.7,25.5,253.5,565.78,447.89
2016,9,7,17,0,382.0,96.0,2.7,25.0,202.0,496.24,396.17
2016,9,7,17,15,316.0,79.5,2.45,24.0,154.0,412.55,330.89
2016,9,7,17,30,250.0,63.0,2.2,23.0,106.0,331.55,264.76
2016,9,7,17,45,168.0,42.5,2.0,22.0,67.0,217.22,169.3
2016,9,7,18,0,86.0,22.0,1.8,21.0,28.0,112.94,56.5
2016,9,7,18,15,43.0,11.0,1.7,20.5,14.0,40.17,0.0
2016,9,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,8.5,6.4,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,17.0,12.0,0.0
2016,9,8,6,15,143.5,35.5,1.15,15.5,53.5,27.6,16.99
2016,9,8,6,30,232.0,56.0,1.2,16.0,90.0,42.41,31.26
2016,9,8,6,45,315.0,71.0,1.25,16.5,138.0,53.18,41.23
2016,9,8,7,0,398.0,86.0,1.3,17.0,186.0,63.71,50.7
2016,9,8,7,15,452.0,97.0,1.2,17.5,236.5,70.97,57.03
2016,9,8,7,30,506.0,108.0,1.1,18.0,287.0,78.02,62.97
2016,9,8,7,45,553.0,115.0,1.05,18.5,339.0,83.84,67.69
2016,9,8,8,0,600.0,122.0,1.0,19.0,391.0,86.87,69.91
2016,9,8,8,15,630.0,128.5,0.95,19.5,439.5,89.24,71.53
2016,9,8,8,30,660.0,135.0,0.9,20.0,488.0,91.5,73.05
2016,9,8,8,45,674.5,143.5,0.9,21.0,532.0,94.73,75.23
2016,9,8,9,0,689.0,152.0,0.9,22.0,576.0,97.74,77.2
2016,9,8,9,15,706.5,156.0,0.9,22.5,616.5,97.78,76.86
2016,9,8,9,30,724.0,160.0,0.9,23.0,657.0,138.68,84.39
2016,9,8,9,45,739.0,162.5,0.95,24.0,692.0,190.47,114.04
2016,9,8,10,0,754.0,165.0,1.0,25.0,727.0,244.06,153.22
2016,9,8,10,15,763.5,167.5,1.05,25.0,755.0,297.87,197.06
2016,9,8,10,30,773.0,170.0,1.1,25.0,783.0,352.42,242.65
2016,9,8,10,45,738.5,195.0,1.2,25.5,792.5,407.7,288.93
2016,9,8,11,0,704.0,220.0,1.3,26.0,802.0,459.29,330.95
2016,9,8,11,15,708.0,221.0,1.4,26.0,815.0,507.26,369.47
2016,9,8,11,30,712.0,222.0,1.5,26.0,828.0,554.63,406.68
2016,9,8,11,45,676.0,244.5,1.6,26.5,822.0,595.22,437.11
2016,9,8,12,0,640.0,267.0,1.7,27.0,816.0,631.55,463.55
2016,9,8,12,15,638.5,267.0,1.75,27.0,813.0,668.54,490.86
2016,9,8,12,30,637.0,267.0,1.8,27.0,810.0,703.67,516.42
2016,9,8,12,45,694.5,231.0,1.9,27.5,815.5,749.95,549.69
2016,9,8,13,0,752.0,195.0,2.0,28.0,821.0,795.57,582.17
2016,9,8,13,15,745.5,192.5,2.05,27.5,801.5,820.16,601.04
2016,9,8,13,30,739.0,190.0,2.1,27.0,782.0,841.53,617.9
2016,9,8,13,45,681.5,211.5,2.2,27.0,743.0,838.75,616.78
2016,9,8,14,0,624.0,233.0,2.3,27.0,704.0,829.95,611.73
2016,9,8,14,15,610.0,227.5,2.4,27.0,671.5,830.09,613.92
2016,9,8,14,30,596.0,222.0,2.5,27.0,639.0,821.06,610.05
2016,9,8,14,45,556.5,224.0,2.6,27.0,595.0,798.8,596.51
2016,9,8,15,0,517.0,226.0,2.7,27.0,551.0,773.37,580.71
2016,9,8,15,15,494.0,216.0,2.75,26.5,508.0,747.74,566.06
2016,9,8,15,30,471.0,206.0,2.8,26.0,465.0,719.53,549.36
2016,9,8,15,45,439.5,194.0,2.9,26.0,418.0,678.7,522.44
2016,9,8,16,0,408.0,182.0,3.0,26.0,371.0,636.0,493.67
2016,9,8,16,15,373.0,165.5,3.05,25.0,323.0,564.53,445.05
2016,9,8,16,30,338.0,149.0,3.1,24.0,275.0,512.03,408.57
2016,9,8,16,45,299.0,129.0,3.15,23.5,227.5,450.77,363.01
2016,9,8,17,0,260.0,109.0,3.2,23.0,180.0,389.75,315.84
2016,9,8,17,15,208.5,85.5,3.05,22.0,134.5,312.91,254.2
2016,9,8,17,30,157.0,62.0,2.9,21.0,89.0,236.79,190.78
2016,9,8,17,45,105.5,39.0,2.8,20.5,54.5,161.68,125.15
2016,9,8,18,0,54.0,16.0,2.7,20.0,20.0,74.24,27.05
2016,9,8,18,15,27.0,8.0,2.65,19.5,10.0,26.08,0.0
2016,9,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
