Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,7.0,0.4,15.0,9.0,5.97,0.0
2016,9,9,6,0,88.0,14.0,0.4,15.0,18.0,10.91,0.0
2016,9,9,6,15,193.0,31.5,0.4,15.5,55.5,24.34,14.19
2016,9,9,6,30,298.0,49.0,0.4,16.0,93.0,37.53,27.05
2016,9,9,6,45,377.0,62.0,0.4,16.5,141.0,47.05,35.88
2016,9,9,7,0,456.0,75.0,0.4,17.0,189.0,56.37,44.29
2016,9,9,7,15,509.5,84.5,0.45,17.5,240.0,64.64,51.5
2016,9,9,7,30,563.0,94.0,0.5,18.0,291.0,70.38,56.32
2016,9,9,7,45,606.0,100.0,0.55,19.0,343.0,73.19,58.35
2016,9,9,8,0,649.0,106.0,0.6,20.0,395.0,75.95,60.28
2016,9,9,8,15,677.5,112.0,0.7,20.5,444.5,78.45,62.07
2016,9,9,8,30,706.0,118.0,0.8,21.0,494.0,80.83,63.75
2016,9,9,8,45,730.5,121.0,0.95,22.0,540.5,81.1,63.51
2016,9,9,9,0,755.0,124.0,1.1,23.0,587.0,81.38,63.3
2016,9,9,9,15,771.0,127.5,1.2,23.5,628.0,90.21,70.34
2016,9,9,9,30,787.0,131.0,1.3,24.0,669.0,131.82,77.43
2016,9,9,9,45,819.0,124.0,1.4,25.0,709.0,181.82,104.03
2016,9,9,10,0,851.0,117.0,1.5,26.0,749.0,235.36,142.58
2016,9,9,10,15,859.0,118.5,1.55,26.0,777.0,298.58,194.23
2016,9,9,10,30,867.0,120.0,1.6,26.0,805.0,354.58,241.8
2016,9,9,10,45,868.5,123.5,1.65,26.5,825.0,409.66,288.15
2016,9,9,11,0,870.0,127.0,1.7,27.0,845.0,463.9,332.78
2016,9,9,11,15,873.5,127.5,1.65,27.0,857.5,515.87,374.78
2016,9,9,11,30,877.0,128.0,1.6,27.0,870.0,566.73,414.65
2016,9,9,11,45,873.0,131.5,1.6,27.5,873.5,614.31,450.31
2016,9,9,12,0,869.0,135.0,1.6,28.0,877.0,659.78,483.31
2016,9,9,12,15,868.0,135.0,1.6,28.0,874.0,702.12,514.27
2016,9,9,12,30,867.0,135.0,1.6,28.0,871.0,742.16,542.97
2016,9,9,12,45,858.0,137.5,1.6,28.5,857.5,782.81,570.09
2016,9,9,13,0,849.0,140.0,1.6,29.0,844.0,814.69,590.22
2016,9,9,13,15,843.0,138.5,1.65,28.5,824.5,841.82,609.8
2016,9,9,13,30,837.0,137.0,1.7,28.0,805.0,865.59,627.39
2016,9,9,13,45,820.5,139.5,1.75,28.0,775.5,880.87,638.4
2016,9,9,14,0,804.0,142.0,1.8,28.0,746.0,892.28,647.14
2016,9,9,14,15,792.5,139.5,1.85,28.0,712.0,899.25,653.21
2016,9,9,14,30,781.0,137.0,1.9,28.0,678.0,902.52,657.08
2016,9,9,14,45,761.0,135.0,2.0,28.0,637.0,901.22,658.71
2016,9,9,15,0,741.0,133.0,2.1,28.0,596.0,890.37,654.21
2016,9,9,15,15,719.5,128.5,2.2,27.5,551.0,871.65,645.89
2016,9,9,15,30,698.0,124.0,2.3,27.0,506.0,849.64,635.3
2016,9,9,15,45,665.5,120.0,2.4,26.5,456.5,814.69,615.66
2016,9,9,16,0,633.0,116.0,2.5,26.0,407.0,777.03,593.69
2016,9,9,16,15,594.5,108.5,2.6,25.5,356.0,727.26,562.39
2016,9,9,16,30,556.0,101.0,2.7,25.0,305.0,675.63,528.6
2016,9,9,16,45,499.5,92.0,2.8,24.5,253.0,598.16,474.04
2016,9,9,17,0,443.0,83.0,2.9,24.0,201.0,529.99,423.96
2016,9,9,17,15,369.5,69.5,2.85,23.0,153.0,442.43,356.33
2016,9,9,17,30,296.0,56.0,2.8,22.0,105.0,358.24,287.26
2016,9,9,17,45,199.0,38.0,2.75,21.0,65.5,252.82,195.58
2016,9,9,18,0,102.0,20.0,2.7,20.0,26.0,133.3,30.34
2016,9,9,18,15,51.0,10.0,2.6,19.5,13.0,44.76,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.5,1.0,14.5,7.5,0.0,0.0
2016,9,10,6,0,47.0,13.0,1.1,15.0,15.0,11.1,0.0
2016,9,10,6,15,139.5,32.5,1.1,15.5,50.0,24.97,14.43
2016,9,10,6,30,232.0,52.0,1.1,16.0,85.0,39.5,28.65
2016,9,10,6,45,310.0,67.0,1.15,16.5,131.5,50.32,38.68
2016,9,10,7,0,388.0,82.0,1.2,17.0,178.0,60.88,48.2
2016,9,10,7,15,443.5,93.0,1.2,17.5,227.5,68.21,54.62
2016,9,10,7,30,499.0,104.0,1.2,18.0,277.0,75.35,60.66
2016,9,10,7,45,541.0,112.0,1.2,19.0,327.5,81.7,65.74
2016,9,10,8,0,583.0,120.0,1.2,20.0,378.0,85.49,68.49
2016,9,10,8,15,613.5,126.5,1.2,20.5,426.0,87.9,70.16
2016,9,10,8,30,644.0,133.0,1.2,21.0,474.0,90.22,71.73
2016,9,10,8,45,665.0,139.0,1.25,22.0,518.5,91.94,72.66
2016,9,10,9,0,686.0,145.0,1.3,23.0,563.0,93.57,73.5
2016,9,10,9,15,703.5,149.0,1.4,23.5,603.0,93.8,73.34
2016,9,10,9,30,721.0,153.0,1.5,24.0,643.0,132.2,80.0
2016,9,10,9,45,726.5,160.0,1.65,24.5,675.5,185.45,111.03
2016,9,10,10,0,732.0,167.0,1.8,25.0,708.0,239.48,151.3
2016,9,10,10,15,742.0,169.5,1.9,25.0,735.5,292.19,194.54
2016,9,10,10,30,752.0,172.0,2.0,25.0,763.0,345.7,239.77
2016,9,10,10,45,743.0,182.5,2.1,25.5,779.5,398.74,284.45
2016,9,10,11,0,734.0,193.0,2.2,26.0,796.0,450.39,327.0
2016,9,10,11,15,738.5,194.0,2.3,26.0,808.5,499.63,367.22
2016,9,10,11,30,743.0,195.0,2.4,26.0,821.0,548.21,406.03
2016,9,10,11,45,728.5,205.0,2.55,26.5,821.5,592.36,439.98
2016,9,10,12,0,714.0,215.0,2.7,27.0,822.0,634.0,471.17
2016,9,10,12,15,713.0,214.5,2.75,27.0,819.0,673.07,500.62
2016,9,10,12,30,712.0,214.0,2.8,27.0,816.0,710.12,528.15
2016,9,10,12,45,736.5,197.0,2.9,27.0,812.0,749.02,557.39
2016,9,10,13,0,761.0,180.0,3.0,27.0,808.0,786.32,585.31
2016,9,10,13,15,755.0,178.0,3.05,27.0,789.0,811.63,603.97
2016,9,10,13,30,749.0,176.0,3.1,27.0,770.0,833.77,619.99
2016,9,10,13,45,720.5,183.0,3.2,27.0,739.0,842.28,626.98
2016,9,10,14,0,692.0,190.0,3.3,27.0,708.0,846.65,631.4
2016,9,10,14,15,679.0,186.0,3.35,26.5,675.0,849.88,636.21
2016,9,10,14,30,666.0,182.0,3.4,26.0,642.0,849.6,638.79
2016,9,10,14,45,640.5,180.0,3.45,26.0,601.5,836.2,631.26
2016,9,10,15,0,615.0,178.0,3.5,26.0,561.0,819.19,621.4
2016,9,10,15,15,592.0,171.0,3.5,25.5,517.0,796.0,608.2
2016,9,10,15,30,569.0,164.0,3.5,25.0,473.0,762.27,587.46
2016,9,10,15,45,542.0,154.5,3.55,25.0,426.5,727.53,564.84
2016,9,10,16,0,515.0,145.0,3.6,25.0,380.0,690.68,540.31
2016,9,10,16,15,476.5,134.0,3.55,24.5,330.5,639.56,505.37
2016,9,10,16,30,438.0,123.0,3.5,24.0,281.0,587.43,468.49
2016,9,10,16,45,394.0,108.0,3.45,23.5,233.0,524.74,422.12
2016,9,10,17,0,350.0,93.0,3.4,23.0,185.0,462.26,373.98
2016,9,10,17,15,284.0,75.5,3.25,22.0,138.5,378.66,307.06
2016,9,10,17,30,218.0,58.0,3.1,21.0,92.0,297.89,239.43
2016,9,10,17,45,142.5,37.0,3.0,20.5,56.0,189.45,144.99
2016,9,10,18,0,67.0,16.0,2.9,20.0,20.0,83.47,0.0
2016,9,10,18,15,33.5,8.0,2.75,19.5,10.0,30.53,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,33.5,6.5,1.5,14.5,7.5,0.0,0.0
2016,9,11,6,0,67.0,13.0,1.7,15.0,15.0,11.1,0.0
2016,9,11,6,15,171.0,30.5,1.75,15.5,51.0,23.55,13.03
2016,9,11,6,30,275.0,48.0,1.8,16.0,87.0,36.73,26.19
2016,9,11,6,45,360.0,61.0,1.85,16.5,135.0,46.27,35.1
2016,9,11,7,0,445.0,74.0,1.9,17.0,183.0,55.64,43.59
2016,9,11,7,15,312.5,105.0,1.85,17.5,190.5,77.62,62.87
2016,9,11,7,30,180.0,136.0,1.8,18.0,198.0,99.16,81.37
2016,9,11,7,45,409.5,121.0,1.8,18.5,292.5,84.66,68.44
2016,9,11,8,0,639.0,106.0,1.8,19.0,387.0,76.07,60.69
2016,9,11,8,15,668.0,111.5,1.75,19.5,436.0,78.22,62.21
2016,9,11,8,30,697.0,117.0,1.7,20.0,485.0,80.29,63.63
2016,9,11,8,45,717.5,121.5,1.7,21.0,530.0,81.49,64.17
2016,9,11,9,0,738.0,126.0,1.7,22.0,575.0,82.62,64.66
2016,9,11,9,15,754.5,129.5,1.75,22.5,615.0,83.02,64.69
2016,9,11,9,30,771.0,133.0,1.8,23.0,655.0,130.09,77.81
2016,9,11,9,45,797.5,128.5,1.9,23.5,693.0,180.1,104.64
2016,9,11,10,0,824.0,124.0,2.0,24.0,731.0,233.07,143.32
2016,9,11,10,15,832.0,126.0,2.1,24.5,758.5,288.77,189.32
2016,9,11,10,30,840.0,128.0,2.2,25.0,786.0,344.86,236.99
2016,9,11,10,45,836.0,134.5,2.35,25.5,804.0,400.17,284.2
2016,9,11,11,0,832.0,141.0,2.5,26.0,822.0,454.26,329.45
2016,9,11,11,15,835.0,142.0,2.6,26.0,834.5,505.94,372.25
2016,9,11,11,30,838.0,143.0,2.7,26.0,847.0,556.57,413.21
2016,9,11,11,45,829.0,149.0,2.85,26.0,848.5,603.26,450.42
2016,9,11,12,0,820.0,155.0,3.0,26.0,850.0,647.53,485.02
2016,9,11,12,15,819.0,154.5,3.15,26.0,846.5,688.93,517.03
2016,9,11,12,30,818.0,154.0,3.3,26.0,843.0,728.07,546.92
2016,9,11,12,45,824.5,147.5,3.45,26.5,834.0,764.81,573.82
2016,9,11,13,0,831.0,141.0,3.6,27.0,825.0,799.14,598.14
2016,9,11,13,15,825.5,140.0,3.7,26.5,805.5,826.49,618.92
2016,9,11,13,30,820.0,139.0,3.8,26.0,786.0,850.59,637.67
2016,9,11,13,45,803.0,141.0,3.95,26.0,756.5,864.42,648.56
2016,9,11,14,0,786.0,143.0,4.1,26.0,727.0,874.41,657.03
2016,9,11,14,15,774.0,140.5,4.15,25.5,693.5,880.49,663.84
2016,9,11,14,30,762.0,138.0,4.2,25.0,660.0,889.03,672.58
2016,9,11,14,45,744.0,135.0,4.3,25.0,620.0,882.25,669.82
2016,9,11,15,0,726.0,132.0,4.4,25.0,580.0,871.92,664.8
2016,9,11,15,15,705.0,127.5,4.4,24.5,535.0,853.57,655.11
2016,9,11,15,30,684.0,123.0,4.4,24.0,490.0,831.97,643.14
2016,9,11,15,45,633.5,123.5,4.45,24.0,438.5,785.38,612.06
2016,9,11,16,0,583.0,124.0,4.5,24.0,387.0,736.02,578.66
2016,9,11,16,15,544.0,115.0,4.4,23.0,337.0,684.55,544.37
2016,9,11,16,30,505.0,106.0,4.3,22.0,287.0,625.06,502.9
2016,9,11,16,45,427.0,98.5,4.2,21.5,234.0,540.56,439.51
2016,9,11,17,0,349.0,91.0,4.1,21.0,181.0,458.04,374.49
2016,9,11,17,15,282.0,73.5,3.95,20.5,135.0,373.8,305.46
2016,9,11,17,30,215.0,56.0,3.8,20.0,89.0,292.5,235.98
2016,9,11,17,45,132.5,35.0,3.65,19.5,52.5,178.7,135.38
2016,9,11,18,0,50.0,14.0,3.5,19.0,16.0,66.01,0.0
2016,9,11,18,15,25.0,7.0,3.4,18.5,8.0,23.59,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,9,12,6,0,18.0,9.0,2.4,14.0,9.0,7.68,0.0
2016,9,12,6,15,75.5,32.5,2.45,14.0,42.0,25.15,14.08
2016,9,12,6,30,133.0,56.0,2.5,14.0,75.0,42.3,31.2
2016,9,12,6,45,222.5,76.0,2.55,14.5,123.5,56.9,44.72
2016,9,12,7,0,312.0,96.0,2.6,15.0,172.0,71.26,57.73
2016,9,12,7,15,156.0,87.0,2.6,15.5,125.0,64.47,51.75
2016,9,12,7,30,0.0,78.0,2.6,16.0,78.0,63.85,51.07
2016,9,12,7,45,0.0,85.5,2.6,16.5,85.5,70.06,56.29
2016,9,12,8,0,0.0,93.0,2.6,17.0,93.0,76.22,61.36
2016,9,12,8,15,0.0,125.0,2.6,17.5,125.0,100.28,81.81
2016,9,12,8,30,0.0,157.0,2.6,18.0,157.0,123.59,101.26
2016,9,12,8,45,102.5,214.5,2.65,18.5,276.5,147.16,120.64
2016,9,12,9,0,205.0,272.0,2.7,19.0,396.0,179.36,146.92
2016,9,12,9,15,446.0,225.0,2.8,19.5,519.0,136.88,110.81
2016,9,12,9,30,687.0,178.0,2.9,20.0,642.0,144.17,92.78
2016,9,12,9,45,735.0,165.0,3.0,20.5,684.0,187.88,114.96
2016,9,12,10,0,783.0,152.0,3.1,21.0,726.0,244.13,155.76
2016,9,12,10,15,648.5,217.0,3.25,21.0,704.5,300.46,208.12
2016,9,12,10,30,514.0,282.0,3.4,21.0,683.0,349.66,254.27
2016,9,12,10,45,489.5,299.5,3.6,21.5,689.5,390.29,289.07
2016,9,12,11,0,465.0,317.0,3.8,22.0,696.0,428.38,321.06
2016,9,12,11,15,464.5,323.5,3.9,22.0,707.0,467.22,353.05
2016,9,12,11,30,464.0,330.0,4.0,22.0,718.0,505.6,384.09
2016,9,12,11,45,470.0,330.0,4.15,22.0,725.0,542.12,413.36
2016,9,12,12,0,476.0,330.0,4.3,22.0,732.0,578.2,441.9
2016,9,12,12,15,466.0,337.0,4.4,22.0,729.0,608.78,465.8
2016,9,12,12,30,456.0,344.0,4.5,22.0,726.0,637.46,488.03
2016,9,12,12,45,507.0,316.5,4.6,22.5,736.0,679.84,520.31
2016,9,12,13,0,558.0,289.0,4.7,23.0,746.0,722.67,552.68
2016,9,12,13,15,623.5,252.5,4.75,22.5,751.0,772.15,592.02
2016,9,12,13,30,689.0,216.0,4.8,22.0,756.0,819.99,630.26
2016,9,12,13,45,615.5,243.5,4.85,22.0,713.5,806.96,620.69
2016,9,12,14,0,542.0,271.0,4.9,22.0,671.0,785.71,605.45
2016,9,12,14,15,527.5,264.0,4.9,21.5,638.5,782.83,605.95
2016,9,12,14,30,513.0,257.0,4.9,21.0,606.0,776.89,604.21
2016,9,12,14,45,479.5,253.0,4.95,21.0,564.0,753.41,588.42
2016,9,12,15,0,446.0,249.0,5.0,21.0,522.0,726.94,570.4
2016,9,12,15,15,423.0,236.5,4.9,20.5,479.5,680.49,538.75
2016,9,12,15,30,400.0,224.0,4.8,20.0,437.0,650.51,518.63
2016,9,12,15,45,387.5,204.0,4.75,19.5,394.5,619.33,497.87
2016,9,12,16,0,375.0,184.0,4.7,19.0,352.0,586.21,475.24
2016,9,12,16,15,339.5,166.0,4.5,18.5,303.5,532.91,435.42
2016,9,12,16,30,304.0,148.0,4.3,18.0,255.0,479.16,394.31
2016,9,12,16,45,289.5,124.0,4.15,17.5,212.5,435.04,360.43
2016,9,12,17,0,275.0,100.0,4.0,17.0,170.0,389.52,324.02
2016,9,12,17,15,216.0,78.0,3.75,16.5,124.5,308.86,256.1
2016,9,12,17,30,157.0,56.0,3.5,16.0,79.0,229.74,187.32
2016,9,12,17,45,103.0,34.5,3.3,15.5,47.0,156.7,117.54
2016,9,12,18,0,49.0,13.0,3.1,15.0,15.0,47.16,0.0
2016,9,12,18,15,24.5,6.5,3.0,14.5,7.5,5.55,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,10.0,5.5,1.75,13.0,5.5,0.0,0.0
2016,9,13,6,0,20.0,11.0,1.8,13.0,11.0,9.39,0.0
2016,9,13,6,15,99.0,34.0,1.9,13.0,46.0,26.21,14.62
2016,9,13,6,30,178.0,57.0,2.0,13.0,81.0,43.1,31.97
2016,9,13,6,45,266.5,74.5,2.1,13.5,129.0,55.65,43.77
2016,9,13,7,0,355.0,92.0,2.2,14.0,177.0,67.91,54.97
2016,9,13,7,15,177.5,95.0,2.25,14.0,137.5,69.95,56.93
2016,9,13,7,30,0.0,98.0,2.3,14.0,98.0,78.28,64.27
2016,9,13,7,45,124.5,136.0,2.4,14.5,190.0,99.67,82.79
2016,9,13,8,0,249.0,174.0,2.5,15.0,282.0,119.47,99.58
2016,9,13,8,15,283.5,191.5,2.5,15.5,328.5,129.67,107.82
2016,9,13,8,30,318.0,209.0,2.5,16.0,375.0,139.51,115.65
2016,9,13,8,45,182.5,228.5,2.5,16.5,326.0,156.03,129.06
2016,9,13,9,0,47.0,248.0,2.5,17.0,277.0,173.83,143.37
2016,9,13,9,15,29.5,234.0,2.45,17.0,252.5,166.78,137.03
2016,9,13,9,30,12.0,220.0,2.4,17.0,228.0,171.39,134.12
2016,9,13,9,45,13.0,232.0,2.35,17.5,241.0,182.64,142.27
2016,9,13,10,0,14.0,244.0,2.3,18.0,254.0,194.07,150.67
2016,9,13,10,15,10.0,221.0,2.3,18.0,228.5,178.99,138.73
2016,9,13,10,30,6.0,198.0,2.3,18.0,203.0,162.19,125.47
2016,9,13,10,45,4.0,177.0,2.3,18.5,180.5,146.27,112.6
2016,9,13,11,0,2.0,156.0,2.3,19.0,158.0,129.48,99.03
2016,9,13,11,15,7.5,207.5,2.35,19.0,214.0,173.79,134.05
2016,9,13,11,30,13.0,259.0,2.4,19.0,270.0,219.05,169.37
2016,9,13,11,45,33.5,318.0,2.5,19.5,346.0,280.65,216.67
2016,9,13,12,0,54.0,377.0,2.6,20.0,422.0,347.14,266.93
2016,9,13,12,15,29.0,272.0,2.65,20.0,296.5,250.11,192.86
2016,9,13,12,30,4.0,167.0,2.7,20.0,171.0,142.64,108.94
2016,9,13,12,45,12.5,232.5,2.75,20.0,243.5,205.28,158.63
2016,9,13,13,0,21.0,298.0,2.8,20.0,316.0,270.51,209.37
2016,9,13,13,15,35.5,319.0,2.8,20.0,348.0,316.23,244.86
2016,9,13,13,30,50.0,340.0,2.8,20.0,380.0,354.43,274.5
2016,9,13,13,45,45.0,328.0,2.85,20.0,362.5,344.83,267.45
2016,9,13,14,0,40.0,316.0,2.9,20.0,345.0,334.53,260.04
2016,9,13,14,15,304.0,279.5,2.9,19.5,486.0,577.54,451.98
2016,9,13,14,30,568.0,243.0,2.9,19.0,627.0,812.05,627.35
2016,9,13,14,45,537.5,239.5,2.95,19.0,585.5,792.37,612.98
2016,9,13,15,0,507.0,236.0,3.0,19.0,544.0,769.6,598.39
2016,9,13,15,15,482.5,225.0,2.95,19.0,500.0,741.62,579.75
2016,9,13,15,30,458.0,214.0,2.9,19.0,456.0,711.07,559.14
2016,9,13,15,45,429.5,199.5,2.9,19.0,409.0,652.57,518.4
2016,9,13,16,0,401.0,185.0,2.9,19.0,362.0,611.33,489.41
2016,9,13,16,15,363.0,167.5,2.8,18.5,312.5,556.34,449.61
2016,9,13,16,30,325.0,150.0,2.7,18.0,263.0,501.0,408.41
2016,9,13,16,45,286.5,128.0,2.65,17.5,215.0,438.67,360.5
2016,9,13,17,0,248.0,106.0,2.6,17.0,167.0,376.57,310.8
2016,9,13,17,15,190.5,81.0,2.3,16.5,121.0,293.89,241.71
2016,9,13,17,30,133.0,56.0,2.0,16.0,75.0,211.92,171.07
2016,9,13,17,45,79.0,32.5,1.75,15.5,42.5,135.41,97.89
2016,9,13,18,0,25.0,9.0,1.5,15.0,10.0,26.0,0.0
2016,9,13,18,15,12.5,4.5,1.4,14.5,5.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,5.5,0.35,13.0,6.0,0.0,0.0
2016,9,14,6,0,47.0,11.0,0.4,13.0,12.0,9.39,0.0
2016,9,14,6,15,153.0,29.5,0.35,13.5,47.5,22.79,11.6
2016,9,14,6,30,259.0,48.0,0.3,14.0,83.0,36.73,26.36
2016,9,14,6,45,346.5,62.0,0.3,14.5,130.5,47.0,36.04
2016,9,14,7,0,434.0,76.0,0.3,15.0,178.0,57.08,45.23
2016,9,14,7,15,491.0,86.0,0.45,15.5,229.5,63.92,51.28
2016,9,14,7,30,548.0,96.0,0.6,16.0,281.0,72.47,58.64
2016,9,14,7,45,594.0,102.5,0.8,17.0,333.0,75.59,60.98
2016,9,14,8,0,640.0,109.0,1.0,18.0,385.0,78.67,63.21
2016,9,14,8,15,669.5,114.5,1.05,18.5,434.5,80.76,64.66
2016,9,14,8,30,699.0,120.0,1.1,19.0,484.0,82.78,66.03
2016,9,14,8,45,724.5,123.5,1.15,19.5,530.0,83.35,66.17
2016,9,14,9,0,750.0,127.0,1.2,20.0,576.0,83.93,66.32
2016,9,14,9,15,766.5,130.5,1.15,20.5,617.0,84.36,66.35
2016,9,14,9,30,783.0,134.0,1.1,21.0,658.0,128.44,78.15
2016,9,14,9,45,845.5,112.0,1.05,21.5,704.5,171.49,96.89
2016,9,14,10,0,908.0,90.0,1.0,22.0,751.0,229.56,137.54
2016,9,14,10,15,915.0,91.5,0.9,22.0,779.0,287.96,185.86
2016,9,14,10,30,922.0,93.0,0.8,22.0,807.0,346.4,235.65
2016,9,14,10,45,928.0,93.5,0.75,22.5,828.0,403.56,283.71
2016,9,14,11,0,934.0,94.0,0.7,23.0,849.0,460.14,329.97
2016,9,14,11,15,937.0,94.5,0.7,23.0,862.0,514.54,374.05
2016,9,14,11,30,940.0,95.0,0.7,23.0,875.0,567.59,415.73
2016,9,14,11,45,941.5,94.5,0.7,23.5,879.5,617.4,452.94
2016,9,14,12,0,943.0,94.0,0.7,24.0,884.0,665.22,487.5
2016,9,14,12,15,942.5,94.0,0.8,24.0,880.0,710.01,521.13
2016,9,14,12,30,942.0,94.0,0.9,24.0,876.0,752.26,552.46
2016,9,14,12,45,930.5,98.5,1.05,24.5,862.0,787.95,577.41
2016,9,14,13,0,919.0,103.0,1.2,25.0,848.0,820.19,599.35
2016,9,14,13,15,914.5,102.0,1.35,25.0,827.5,849.17,620.36
2016,9,14,13,30,910.0,101.0,1.5,25.0,807.0,874.77,639.28
2016,9,14,13,45,903.0,99.5,1.65,25.0,779.5,894.24,654.34
2016,9,14,14,0,896.0,98.0,1.8,25.0,752.0,910.05,667.21
2016,9,14,14,15,886.0,96.5,1.95,24.5,717.5,919.48,677.41
2016,9,14,14,30,876.0,95.0,2.1,24.0,683.0,925.18,685.37
2016,9,14,14,45,862.0,92.5,2.25,24.0,642.0,922.3,686.48
2016,9,14,15,0,848.0,90.0,2.4,24.0,601.0,926.03,692.18
2016,9,14,15,15,829.5,87.0,2.45,23.5,555.0,911.15,685.87
2016,9,14,15,30,811.0,84.0,2.5,23.0,509.0,892.74,677.31
2016,9,14,15,45,785.5,80.5,2.6,23.0,459.0,863.81,660.51
2016,9,14,16,0,760.0,77.0,2.7,23.0,409.0,831.88,641.31
2016,9,14,16,15,724.0,72.5,2.7,22.5,356.0,786.33,612.4
2016,9,14,16,30,688.0,68.0,2.7,22.0,303.0,744.85,585.41
2016,9,14,16,45,634.5,62.0,2.7,21.5,250.0,679.08,539.02
2016,9,14,17,0,581.0,56.0,2.7,21.0,197.0,613.15,489.99
2016,9,14,17,15,497.0,47.5,2.45,20.0,146.5,518.91,416.0
2016,9,14,17,30,413.0,39.0,2.2,19.0,96.0,427.69,339.63
2016,9,14,17,45,269.0,26.5,1.95,18.5,57.0,288.39,203.23
2016,9,14,18,0,125.0,14.0,1.7,18.0,18.0,103.16,0.0
2016,9,14,18,15,62.5,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,5,45,63.0,5.5,0.5,13.5,7.5,0.0,0.0
2016,9,15,6,0,126.0,11.0,0.5,14.0,15.0,9.39,0.0
2016,9,15,6,15,274.5,23.5,0.6,14.5,53.5,19.3,8.49
2016,9,15,6,30,423.0,36.0,0.7,15.0,92.0,29.47,19.88
2016,9,15,6,45,510.5,44.5,0.8,16.0,142.5,35.86,25.99
2016,9,15,7,0,598.0,53.0,0.9,17.0,193.0,42.21,31.76
2016,9,15,7,15,651.0,59.0,1.05,17.5,246.5,46.29,35.39
2016,9,15,7,30,704.0,65.0,1.2,18.0,300.0,54.77,42.74
2016,9,15,7,45,741.5,69.0,1.4,19.0,353.5,57.32,44.67
2016,9,15,8,0,779.0,73.0,1.6,20.0,407.0,59.85,46.53
2016,9,15,8,15,804.5,76.0,1.7,20.5,457.5,61.46,47.65
2016,9,15,8,30,830.0,79.0,1.8,21.0,508.0,63.05,48.73
2016,9,15,8,45,849.5,81.5,1.9,22.0,555.0,72.86,56.69
2016,9,15,9,0,869.0,84.0,2.0,23.0,602.0,74.65,57.77
2016,9,15,9,15,882.5,86.0,2.0,23.5,643.5,75.91,58.55
2016,9,15,9,30,896.0,88.0,2.0,24.0,685.0,113.18,63.0
2016,9,15,9,45,908.0,89.0,2.0,24.5,720.5,171.29,93.57
2016,9,15,10,0,920.0,90.0,2.0,25.0,756.0,230.43,136.71
2016,9,15,10,15,927.0,91.0,2.0,25.0,784.5,289.2,185.41
2016,9,15,10,30,934.0,92.0,2.0,25.0,813.0,347.96,235.97
2016,9,15,10,45,938.5,93.0,2.0,25.5,833.5,405.61,285.16
2016,9,15,11,0,943.0,94.0,2.0,26.0,854.0,462.53,332.66
2016,9,15,11,15,945.5,94.5,2.05,26.0,866.5,517.16,377.96
2016,9,15,11,30,948.0,95.0,2.1,26.0,879.0,570.37,420.93
2016,9,15,11,45,948.0,95.5,2.15,26.5,883.0,620.54,459.63
2016,9,15,12,0,948.0,96.0,2.2,27.0,887.0,668.61,495.66
2016,9,15,12,15,947.0,96.0,2.3,27.0,882.5,713.3,529.66
2016,9,15,12,30,946.0,96.0,2.4,27.0,878.0,755.41,561.24
2016,9,15,12,45,939.5,97.5,2.5,27.0,864.5,792.13,587.67
2016,9,15,13,0,933.0,99.0,2.6,27.0,851.0,825.6,611.07
2016,9,15,13,15,928.0,98.0,2.7,27.0,830.5,854.47,631.43
2016,9,15,13,30,923.0,97.0,2.8,27.0,810.0,879.88,649.61
2016,9,15,13,45,914.5,96.5,2.9,27.0,781.5,899.27,663.93
2016,9,15,14,0,906.0,96.0,3.0,27.0,753.0,914.95,675.98
2016,9,15,14,15,895.5,94.0,3.05,26.5,718.0,923.46,684.46
2016,9,15,14,30,885.0,92.0,3.1,26.0,683.0,928.14,690.66
2016,9,15,14,45,870.5,90.0,3.2,26.0,641.5,925.35,691.05
2016,9,15,15,0,856.0,88.0,3.3,26.0,600.0,918.86,689.14
2016,9,15,15,15,837.5,85.5,3.35,25.5,554.0,914.76,690.04
2016,9,15,15,30,819.0,83.0,3.4,25.0,508.0,896.93,681.59
2016,9,15,15,45,791.5,80.0,3.45,25.0,457.0,866.72,663.21
2016,9,15,16,0,764.0,77.0,3.5,25.0,406.0,833.5,642.48
2016,9,15,16,15,727.5,72.0,3.4,24.5,353.0,786.83,612.06
2016,9,15,16,30,691.0,67.0,3.3,24.0,300.0,744.23,583.6
2016,9,15,16,45,634.0,61.5,3.25,23.5,246.0,676.16,535.08
2016,9,15,17,0,577.0,56.0,3.2,23.0,192.0,608.05,483.98
2016,9,15,17,15,492.5,47.0,2.85,22.0,142.0,513.05,409.01
2016,9,15,17,30,408.0,38.0,2.5,21.0,92.0,421.17,331.58
2016,9,15,17,45,262.5,25.0,2.2,20.0,53.5,277.56,184.79
2016,9,15,18,0,117.0,12.0,1.9,19.0,15.0,95.24,0.0
2016,9,15,18,15,58.5,6.0,1.85,18.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,57.5,5.0,0.7,13.5,6.5,0.0,0.0
2016,9,16,6,0,115.0,10.0,0.7,14.0,13.0,8.54,0.0
2016,9,16,6,15,264.5,23.0,0.65,14.5,51.0,18.9,7.71
2016,9,16,6,30,414.0,36.0,0.6,15.0,89.0,29.5,19.86
2016,9,16,6,45,502.0,45.0,0.6,15.5,139.5,36.3,26.41
2016,9,16,7,0,590.0,54.0,0.6,16.0,190.0,43.02,32.62
2016,9,16,7,15,644.0,60.0,0.5,16.5,243.5,47.05,36.24
2016,9,16,7,30,698.0,66.0,0.4,17.0,297.0,55.59,43.67
2016,9,16,7,45,735.5,70.0,0.35,18.0,350.5,58.1,45.57
2016,9,16,8,0,773.0,74.0,0.3,19.0,404.0,60.6,47.39
2016,9,16,8,15,798.5,78.0,0.35,20.0,454.5,62.91,49.0
2016,9,16,8,30,824.0,82.0,0.4,21.0,505.0,65.15,50.52
2016,9,16,8,45,842.5,84.5,0.5,22.0,551.5,66.16,50.99
2016,9,16,9,0,861.0,87.0,0.6,23.0,598.0,76.43,59.24
2016,9,16,9,15,875.0,89.5,0.65,23.5,639.5,77.98,60.22
2016,9,16,9,30,889.0,92.0,0.7,24.0,681.0,114.02,64.27
2016,9,16,9,45,900.0,93.0,0.75,25.0,716.0,171.7,93.77
2016,9,16,10,0,911.0,94.0,0.8,26.0,751.0,230.27,135.52
2016,9,16,10,15,918.5,95.5,0.8,26.0,779.5,289.06,183.22
2016,9,16,10,30,926.0,97.0,0.8,26.0,808.0,347.93,232.68
2016,9,16,10,45,923.5,101.5,0.85,26.5,826.5,405.35,280.78
2016,9,16,11,0,921.0,106.0,0.9,27.0,845.0,461.4,326.66
2016,9,16,11,15,924.0,106.5,0.95,27.0,857.0,515.34,370.27
2016,9,16,11,30,927.0,107.0,1.0,27.0,869.0,567.95,411.67
2016,9,16,11,45,920.0,111.5,1.05,27.5,871.0,616.68,448.27
2016,9,16,12,0,913.0,116.0,1.1,28.0,873.0,662.87,481.94
2016,9,16,12,15,912.0,115.5,1.15,28.0,869.0,706.05,513.72
2016,9,16,12,30,911.0,115.0,1.2,28.0,865.0,746.71,543.17
2016,9,16,12,45,910.5,113.0,1.3,28.0,853.0,783.68,570.0
2016,9,16,13,0,910.0,111.0,1.4,28.0,841.0,817.77,593.43
2016,9,16,13,15,904.5,110.0,1.5,27.5,820.5,845.77,614.18
2016,9,16,13,30,899.0,109.0,1.6,27.0,800.0,870.36,632.95
2016,9,16,13,45,882.0,111.5,1.7,27.0,769.0,885.19,644.32
2016,9,16,14,0,865.0,114.0,1.8,27.0,738.0,905.73,659.67
2016,9,16,14,15,853.5,112.0,1.85,27.0,703.0,913.51,666.27
2016,9,16,14,30,842.0,110.0,1.9,27.0,668.0,917.45,670.7
2016,9,16,14,45,822.5,109.0,2.0,27.0,626.0,911.37,669.31
2016,9,16,15,0,803.0,108.0,2.1,27.0,584.0,901.49,665.6
2016,9,16,15,15,782.0,104.0,2.15,26.5,537.5,883.08,657.12
2016,9,16,15,30,761.0,100.0,2.2,26.0,491.0,861.18,646.28
2016,9,16,15,45,724.5,97.5,2.25,26.0,439.5,830.08,627.74
2016,9,16,16,0,688.0,95.0,2.3,26.0,388.0,790.44,602.96
2016,9,16,16,15,648.0,88.5,2.25,25.0,335.5,740.21,571.62
2016,9,16,16,30,608.0,82.0,2.2,24.0,283.0,688.23,537.74
2016,9,16,16,45,540.5,74.5,2.15,23.5,230.0,609.6,481.42
2016,9,16,17,0,473.0,67.0,2.1,23.0,177.0,531.1,422.42
2016,9,16,17,15,387.0,54.5,1.85,22.0,129.0,432.99,345.03
2016,9,16,17,30,301.0,42.0,1.6,21.0,81.0,338.7,265.82
2016,9,16,17,45,177.5,25.0,1.4,20.5,45.5,207.26,125.9
2016,9,16,18,0,54.0,8.0,1.2,20.0,10.0,45.88,0.0
2016,9,16,18,15,27.0,4.0,1.15,19.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,30.0,4.5,0.95,16.5,5.0,0.0,0.0
2016,9,17,6,0,60.0,9.0,0.9,17.0,10.0,7.68,0.0
2016,9,17,6,15,190.5,24.5,0.95,17.5,45.0,19.09,7.1
2016,9,17,6,30,321.0,40.0,1.0,18.0,80.0,32.77,22.27
2016,9,17,6,45,410.0,51.5,1.05,19.0,128.5,41.4,30.36
2016,9,17,7,0,499.0,63.0,1.1,20.0,177.0,49.85,37.94
2016,9,17,7,15,556.5,71.0,1.1,20.5,229.0,55.04,42.53
2016,9,17,7,30,614.0,79.0,1.1,21.0,281.0,60.13,46.84
2016,9,17,7,45,656.0,84.5,1.1,22.0,333.5,63.09,49.08
2016,9,17,8,0,698.0,90.0,1.1,23.0,386.0,66.0,51.2
2016,9,17,8,15,726.5,95.0,1.25,24.0,435.5,68.33,52.77
2016,9,17,8,30,755.0,100.0,1.4,25.0,485.0,70.57,54.25
2016,9,17,8,45,775.5,103.5,1.6,26.0,531.0,78.5,60.46
2016,9,17,9,0,796.0,107.0,1.8,27.0,577.0,79.68,60.99
2016,9,17,9,15,811.5,110.0,1.85,27.5,617.5,80.42,61.3
2016,9,17,9,30,827.0,113.0,1.9,28.0,658.0,113.45,64.89
2016,9,17,9,45,839.0,115.0,1.95,28.5,693.0,169.33,93.58
2016,9,17,10,0,851.0,117.0,2.0,29.0,728.0,226.45,134.28
2016,9,17,10,15,859.5,118.5,2.0,29.5,756.0,283.41,179.99
2016,9,17,10,30,868.0,120.0,2.0,30.0,784.0,345.82,231.3
2016,9,17,10,45,850.0,133.5,2.0,30.5,797.5,397.94,275.43
2016,9,17,11,0,832.0,147.0,2.0,31.0,811.0,452.56,320.04
2016,9,17,11,15,835.5,147.5,1.95,31.0,823.0,504.1,361.34
2016,9,17,11,30,839.0,148.0,1.9,31.0,835.0,554.59,400.65
2016,9,17,11,45,815.5,161.5,1.9,31.0,832.0,599.44,434.94
2016,9,17,12,0,792.0,175.0,1.9,31.0,829.0,640.63,465.6
2016,9,17,12,15,791.0,175.0,1.9,31.0,825.0,681.38,495.41
2016,9,17,12,30,790.0,175.0,1.9,31.0,821.0,719.92,523.07
2016,9,17,12,45,818.0,157.0,1.95,31.0,817.5,761.14,552.98
2016,9,17,13,0,846.0,139.0,2.0,31.0,814.0,800.66,581.14
2016,9,17,13,15,840.0,137.5,2.1,31.0,793.5,827.24,599.61
2016,9,17,13,30,834.0,136.0,2.2,31.0,773.0,850.45,616.09
2016,9,17,13,45,794.0,148.0,2.3,31.0,737.0,854.75,620.34
2016,9,17,14,0,754.0,160.0,2.4,31.0,701.0,860.71,626.01
2016,9,17,14,15,740.5,156.5,2.45,30.5,666.5,864.36,631.16
2016,9,17,14,30,727.0,153.0,2.5,30.0,632.0,864.35,634.11
2016,9,17,14,45,695.5,153.5,2.55,30.0,588.5,848.59,625.48
2016,9,17,15,0,664.0,154.0,2.6,30.0,545.0,829.08,614.48
2016,9,17,15,15,639.5,147.5,2.6,29.5,500.0,804.94,601.24
2016,9,17,15,30,615.0,141.0,2.6,29.0,455.0,777.61,585.69
2016,9,17,15,45,575.5,135.0,2.6,28.5,405.0,733.88,558.44
2016,9,17,16,0,536.0,129.0,2.6,28.0,355.0,681.55,524.49
2016,9,17,16,15,493.5,118.0,2.3,27.0,304.5,626.79,487.36
2016,9,17,16,30,451.0,107.0,2.0,26.0,254.0,571.21,448.36
2016,9,17,16,45,391.0,93.0,1.75,25.5,204.0,496.15,392.38
2016,9,17,17,0,331.0,79.0,1.5,25.0,154.0,422.27,334.75
2016,9,17,17,15,257.0,60.5,1.4,24.0,109.5,332.37,263.11
2016,9,17,17,30,183.0,42.0,1.3,23.0,65.0,245.8,190.04
2016,9,17,17,45,91.5,21.0,1.2,22.5,32.5,131.27,67.57
2016,9,17,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,14.0,2.5,0.65,20.0,3.0,0.0,0.0
2016,9,18,6,0,28.0,5.0,0.7,20.0,6.0,4.27,0.0
2016,9,18,6,15,123.0,23.0,0.7,20.5,37.0,17.81,5.46
2016,9,18,6,30,218.0,41.0,0.7,21.0,68.0,31.42,20.78
2016,9,18,6,45,296.5,57.5,0.7,22.0,113.5,43.56,31.78
2016,9,18,7,0,375.0,74.0,0.7,23.0,159.0,55.39,42.19
2016,9,18,7,15,433.0,86.5,0.85,23.5,209.0,63.95,49.61
2016,9,18,7,30,491.0,99.0,1.0,24.0,259.0,72.28,56.61
2016,9,18,7,45,532.5,108.5,1.15,25.0,309.0,78.19,61.25
2016,9,18,8,0,574.0,118.0,1.3,26.0,359.0,85.21,66.7
2016,9,18,8,15,461.5,157.0,1.25,27.0,366.5,106.18,83.59
2016,9,18,8,30,349.0,196.0,1.2,28.0,374.0,132.8,104.69
2016,9,18,8,45,511.5,172.0,1.2,29.0,459.0,112.49,87.38
2016,9,18,9,0,674.0,148.0,1.2,30.0,544.0,97.0,74.24
2016,9,18,9,15,692.0,153.0,1.1,30.5,584.0,97.89,74.61
2016,9,18,9,30,710.0,158.0,1.0,31.0,624.0,127.2,77.6
2016,9,18,9,45,728.5,159.5,0.9,31.5,659.5,177.92,102.92
2016,9,18,10,0,747.0,161.0,0.8,32.0,695.0,230.78,139.1
2016,9,18,10,15,757.0,163.5,0.75,32.0,722.5,284.27,180.67
2016,9,18,10,30,767.0,166.0,0.7,32.0,750.0,338.5,224.18
2016,9,18,10,45,730.0,190.0,0.65,32.5,757.5,392.59,267.76
2016,9,18,11,0,693.0,214.0,0.6,33.0,765.0,442.62,306.7
2016,9,18,11,15,697.0,215.5,0.6,33.0,777.0,490.11,342.96
2016,9,18,11,30,701.0,217.0,0.6,33.0,789.0,536.95,377.77
2016,9,18,11,45,661.5,238.5,0.6,33.0,780.5,574.65,405.26
2016,9,18,12,0,622.0,260.0,0.6,33.0,772.0,607.65,428.66
2016,9,18,12,15,620.0,259.5,0.65,33.0,767.5,642.54,453.59
2016,9,18,12,30,618.0,259.0,0.7,33.0,763.0,675.48,476.8
2016,9,18,12,45,627.5,250.5,0.8,33.0,755.0,707.9,500.22
2016,9,18,13,0,637.0,242.0,0.9,33.0,747.0,738.54,522.33
2016,9,18,13,15,629.0,238.5,1.0,33.0,727.0,757.66,536.69
2016,9,18,13,30,621.0,235.0,1.1,33.0,707.0,773.69,549.14
2016,9,18,13,45,569.5,248.0,1.2,33.0,668.5,760.93,542.26
2016,9,18,14,0,518.0,261.0,1.3,33.0,630.0,748.5,535.55
2016,9,18,14,15,502.5,253.0,1.4,32.5,596.5,742.95,535.28
2016,9,18,14,30,487.0,245.0,1.5,32.0,563.0,734.39,532.93
2016,9,18,14,45,450.5,240.0,1.6,32.0,519.5,706.82,516.35
2016,9,18,15,0,414.0,235.0,1.7,32.0,476.0,658.02,485.61
2016,9,18,15,15,390.0,220.5,1.6,31.5,433.5,626.48,466.0
2016,9,18,15,30,366.0,206.0,1.5,31.0,391.0,593.01,444.62
2016,9,18,15,45,331.0,189.5,1.45,31.0,343.5,545.27,412.07
2016,9,18,16,0,296.0,173.0,1.4,31.0,296.0,496.47,378.17
2016,9,18,16,15,262.5,151.0,1.3,30.0,249.5,440.82,339.78
2016,9,18,16,30,229.0,129.0,1.2,29.0,203.0,384.46,299.51
2016,9,18,16,45,189.5,104.0,1.1,28.0,157.5,317.87,249.75
2016,9,18,17,0,150.0,79.0,1.0,27.0,112.0,250.79,197.59
2016,9,18,17,15,109.0,54.0,1.0,26.0,74.5,181.61,141.85
2016,9,18,17,30,68.0,29.0,1.0,25.0,37.0,109.96,82.05
2016,9,18,17,45,34.0,14.5,1.05,24.5,18.5,55.88,19.4
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
