Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,19,6,15,78.5,19.5,0.9,23.5,29.0,15.57,3.25
2016,9,19,6,30,157.0,39.0,0.9,24.0,58.0,29.73,18.99
2016,9,19,6,45,219.5,59.5,0.9,24.5,100.5,44.67,32.32
2016,9,19,7,0,282.0,80.0,0.9,25.0,143.0,59.13,44.98
2016,9,19,7,15,334.0,97.0,1.1,25.5,190.5,70.58,54.8
2016,9,19,7,30,386.0,114.0,1.3,26.0,238.0,81.64,64.04
2016,9,19,7,45,421.5,128.5,1.5,26.5,285.5,90.45,71.18
2016,9,19,8,0,457.0,143.0,1.7,27.0,333.0,98.92,77.89
2016,9,19,8,15,488.5,153.5,1.7,27.5,380.0,104.43,82.02
2016,9,19,8,30,520.0,164.0,1.7,28.0,427.0,109.72,85.92
2016,9,19,8,45,535.0,176.0,1.75,28.5,468.0,115.45,90.15
2016,9,19,9,0,550.0,188.0,1.8,29.0,509.0,120.91,94.12
2016,9,19,9,15,569.0,195.5,1.8,29.5,548.0,123.56,95.8
2016,9,19,9,30,588.0,203.0,1.8,30.0,587.0,149.81,98.55
2016,9,19,9,45,641.0,191.0,1.85,30.5,630.0,188.11,114.98
2016,9,19,10,0,694.0,179.0,1.9,31.0,673.0,232.83,144.21
2016,9,19,10,15,704.0,182.5,1.95,31.0,700.0,284.18,184.74
2016,9,19,10,30,714.0,186.0,2.0,31.0,727.0,336.38,227.52
2016,9,19,10,45,666.0,215.5,2.15,31.5,730.5,388.11,270.87
2016,9,19,11,0,618.0,245.0,2.3,32.0,734.0,434.68,308.99
2016,9,19,11,15,622.0,247.0,2.35,32.0,746.0,479.02,344.25
2016,9,19,11,30,626.0,249.0,2.4,32.0,758.0,522.91,378.41
2016,9,19,11,45,581.5,273.5,2.5,32.0,747.5,556.37,404.41
2016,9,19,12,0,537.0,298.0,2.6,32.0,737.0,585.5,426.53
2016,9,19,12,15,535.0,296.5,2.65,32.0,732.5,616.19,449.52
2016,9,19,12,30,533.0,295.0,2.7,32.0,728.0,645.1,470.93
2016,9,19,12,45,557.5,278.0,2.75,32.0,724.0,677.69,495.16
2016,9,19,13,0,582.0,261.0,2.8,32.0,720.0,709.27,518.55
2016,9,19,13,15,573.5,257.0,2.85,32.0,700.0,725.6,530.88
2016,9,19,13,30,565.0,253.0,2.9,32.0,680.0,739.08,541.32
2016,9,19,13,45,506.5,267.5,2.95,32.0,639.5,725.37,532.21
2016,9,19,14,0,448.0,282.0,3.0,32.0,599.0,707.02,519.94
2016,9,19,14,15,433.0,272.5,3.05,31.5,566.5,699.52,517.32
2016,9,19,14,30,418.0,263.0,3.1,31.0,534.0,671.96,501.09
2016,9,19,14,45,381.0,255.0,3.2,30.5,490.5,640.4,481.28
2016,9,19,15,0,344.0,247.0,3.3,30.0,447.0,606.63,459.51
2016,9,19,15,15,322.0,230.0,3.35,29.5,405.0,574.23,438.69
2016,9,19,15,30,300.0,213.0,3.4,29.0,363.0,540.04,416.16
2016,9,19,15,45,272.5,193.0,3.45,28.5,318.5,495.46,385.39
2016,9,19,16,0,245.0,173.0,3.5,28.0,274.0,449.67,352.94
2016,9,19,16,15,215.5,149.0,3.25,27.5,229.0,395.61,312.92
2016,9,19,16,30,186.0,125.0,3.0,27.0,184.0,322.53,257.33
2016,9,19,16,45,158.0,99.5,2.8,26.5,143.0,266.41,213.3
2016,9,19,17,0,130.0,74.0,2.6,26.0,102.0,209.24,167.0
2016,9,19,17,15,93.5,49.5,2.5,25.0,66.5,145.42,114.15
2016,9,19,17,30,57.0,25.0,2.4,24.0,31.0,93.85,69.26
2016,9,19,17,45,28.5,12.5,2.3,23.5,15.5,38.05,5.37
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,47.0,17.5,0.65,19.0,23.0,14.0,1.74
2016,9,20,6,30,94.0,35.0,0.8,19.0,46.0,27.33,17.39
2016,9,20,6,45,144.0,59.0,1.0,19.5,86.0,44.82,33.15
2016,9,20,7,0,194.0,83.0,1.2,20.0,126.0,61.74,48.19
2016,9,20,7,15,239.0,104.5,1.2,20.5,171.5,76.51,61.07
2016,9,20,7,30,284.0,126.0,1.2,21.0,217.0,90.83,73.27
2016,9,20,7,45,323.0,143.0,1.3,22.0,263.5,101.91,82.25
2016,9,20,8,0,362.0,160.0,1.4,23.0,310.0,112.64,90.72
2016,9,20,8,15,336.5,180.5,1.4,23.5,333.5,124.22,99.91
2016,9,20,8,30,311.0,201.0,1.4,24.0,357.0,135.2,108.46
2016,9,20,8,45,324.5,219.0,1.4,25.0,395.5,144.83,115.56
2016,9,20,9,0,338.0,237.0,1.4,26.0,434.0,154.05,122.23
2016,9,20,9,15,423.0,233.0,1.45,26.5,496.5,142.99,112.68
2016,9,20,9,30,508.0,229.0,1.5,27.0,559.0,160.26,109.86
2016,9,20,9,45,460.0,258.5,1.6,27.5,569.5,210.08,140.2
2016,9,20,10,0,412.0,288.0,1.7,28.0,580.0,262.45,179.63
2016,9,20,10,15,545.5,241.5,1.75,28.0,643.5,287.99,195.2
2016,9,20,10,30,679.0,195.0,1.8,28.0,707.0,331.83,227.57
2016,9,20,10,45,553.5,258.0,1.9,28.5,682.5,379.35,269.53
2016,9,20,11,0,428.0,321.0,2.0,29.0,658.0,412.47,298.4
2016,9,20,11,15,443.5,314.0,2.1,29.0,668.5,446.88,325.87
2016,9,20,11,30,459.0,307.0,2.2,29.0,679.0,481.84,353.42
2016,9,20,11,45,414.0,335.5,2.3,29.0,671.5,511.02,376.04
2016,9,20,12,0,369.0,364.0,2.4,29.0,664.0,533.33,393.06
2016,9,20,12,15,368.0,363.0,2.5,29.0,661.0,557.58,411.63
2016,9,20,12,30,367.0,362.0,2.6,29.0,658.0,580.66,429.17
2016,9,20,12,45,449.0,313.5,2.75,29.0,670.0,629.12,466.15
2016,9,20,13,0,531.0,265.0,2.9,29.0,682.0,673.04,500.04
2016,9,20,13,15,609.5,227.5,3.0,29.0,694.0,729.82,542.26
2016,9,20,13,30,688.0,190.0,3.1,29.0,706.0,783.91,582.47
2016,9,20,13,45,621.0,212.5,3.25,29.0,665.5,772.93,575.3
2016,9,20,14,0,554.0,235.0,3.4,29.0,625.0,751.38,561.2
2016,9,20,14,15,539.0,228.0,3.45,28.5,592.0,747.38,561.19
2016,9,20,14,30,524.0,221.0,3.5,28.0,559.0,740.35,558.98
2016,9,20,14,45,483.0,220.0,3.6,28.0,516.0,713.14,541.11
2016,9,20,15,0,442.0,219.0,3.7,28.0,473.0,683.01,521.05
2016,9,20,15,15,417.5,206.5,3.7,27.5,431.0,653.05,502.15
2016,9,20,15,30,393.0,194.0,3.7,27.0,389.0,601.8,467.81
2016,9,20,15,45,359.0,179.5,3.75,26.5,343.0,557.19,437.23
2016,9,20,16,0,325.0,165.0,3.8,26.0,297.0,511.58,405.02
2016,9,20,16,15,288.0,145.5,3.7,25.0,251.0,455.81,364.62
2016,9,20,16,30,251.0,126.0,3.6,24.0,205.0,399.69,322.52
2016,9,20,16,45,208.5,103.0,3.55,23.5,160.0,333.47,270.21
2016,9,20,17,0,166.0,80.0,3.5,23.0,115.0,267.32,216.08
2016,9,20,17,15,118.0,55.0,3.35,22.5,76.5,192.87,153.42
2016,9,20,17,30,70.0,30.0,3.2,22.0,38.0,116.22,86.64
2016,9,20,17,45,35.0,15.0,3.1,21.5,19.0,57.39,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,18.0,20.0,2.3,16.0,22.5,16.39,1.97
2016,9,21,6,30,36.0,40.0,2.3,16.0,45.0,31.65,21.17
2016,9,21,6,45,74.0,64.0,2.3,16.5,79.0,48.59,36.79
2016,9,21,7,0,112.0,88.0,2.3,17.0,113.0,65.53,52.07
2016,9,21,7,15,138.5,111.5,2.35,17.0,150.0,81.69,66.49
2016,9,21,7,30,165.0,135.0,2.4,17.0,187.0,97.45,80.28
2016,9,21,7,45,204.0,149.5,2.45,17.5,225.5,107.87,89.01
2016,9,21,8,0,243.0,164.0,2.5,18.0,264.0,113.61,93.53
2016,9,21,8,15,212.0,190.0,2.55,18.0,285.0,133.42,110.18
2016,9,21,8,30,181.0,216.0,2.6,18.0,306.0,148.11,122.28
2016,9,21,8,45,205.5,235.5,2.7,18.5,347.0,159.64,131.37
2016,9,21,9,0,230.0,255.0,2.8,19.0,388.0,170.82,140.08
2016,9,21,9,15,276.0,266.5,2.85,19.5,437.0,167.73,136.85
2016,9,21,9,30,322.0,278.0,2.9,20.0,486.0,187.42,139.13
2016,9,21,9,45,557.0,205.0,3.0,20.5,588.5,187.48,123.15
2016,9,21,10,0,792.0,132.0,3.1,21.0,691.0,222.4,138.34
2016,9,21,10,15,802.0,134.0,3.25,21.0,718.5,276.76,183.61
2016,9,21,10,30,812.0,136.0,3.4,21.0,746.0,331.72,231.49
2016,9,21,10,45,764.0,166.0,3.6,21.0,752.0,383.83,278.84
2016,9,21,11,0,716.0,196.0,3.8,21.0,758.0,435.66,324.55
2016,9,21,11,15,721.0,197.0,3.95,21.0,770.0,483.99,365.72
2016,9,21,11,30,726.0,198.0,4.1,21.0,782.0,531.67,405.56
2016,9,21,11,45,688.5,220.0,4.25,21.5,775.5,572.05,438.02
2016,9,21,12,0,651.0,242.0,4.4,22.0,769.0,607.94,466.1
2016,9,21,12,15,649.5,241.5,4.5,22.0,765.5,643.95,494.88
2016,9,21,12,30,648.0,241.0,4.6,22.0,762.0,677.98,521.79
2016,9,21,12,45,697.5,211.5,4.7,22.0,763.5,721.25,556.15
2016,9,21,13,0,747.0,182.0,4.8,22.0,765.0,763.74,589.82
2016,9,21,13,15,740.5,179.5,4.85,22.0,745.0,787.18,608.26
2016,9,21,13,30,734.0,177.0,4.9,22.0,725.0,807.41,624.4
2016,9,21,13,45,679.5,194.0,4.95,22.0,686.5,803.25,621.95
2016,9,21,14,0,625.0,211.0,5.0,22.0,648.0,793.38,615.43
2016,9,21,14,15,610.5,206.0,5.05,21.5,615.0,792.68,617.86
2016,9,21,14,30,596.0,201.0,5.1,21.0,582.0,782.49,613.58
2016,9,21,14,45,577.0,194.0,5.2,20.5,543.0,769.3,607.2
2016,9,21,15,0,558.0,187.0,5.3,20.0,504.0,753.13,598.55
2016,9,21,15,15,532.5,178.0,5.25,19.5,461.0,725.92,580.89
2016,9,21,15,30,507.0,169.0,5.2,19.0,418.0,696.18,561.12
2016,9,21,15,45,511.5,149.0,5.2,19.0,377.0,678.52,550.24
2016,9,21,16,0,516.0,129.0,5.2,19.0,336.0,657.85,536.14
2016,9,21,16,15,472.5,117.5,5.05,18.5,287.0,602.3,494.85
2016,9,21,16,30,429.0,106.0,4.9,18.0,238.0,546.08,451.74
2016,9,21,16,45,418.5,86.5,4.75,17.5,194.0,507.24,420.92
2016,9,21,17,0,408.0,67.0,4.6,17.0,150.0,466.6,386.33
2016,9,21,17,15,315.0,52.0,4.3,16.5,105.0,365.28,299.57
2016,9,21,17,30,222.0,37.0,4.0,16.0,60.0,269.81,208.9
2016,9,21,17,45,111.0,18.5,3.75,15.5,30.0,133.73,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,21.0,4.15,13.0,35.5,16.33,0.65
2016,9,22,6,30,262.0,42.0,4.3,13.0,71.0,32.39,21.96
2016,9,22,6,45,360.5,55.0,4.5,13.5,118.5,42.13,31.51
2016,9,22,7,0,459.0,68.0,4.7,14.0,166.0,54.41,42.83
2016,9,22,7,15,523.5,77.0,4.7,14.0,218.5,60.21,48.24
2016,9,22,7,30,588.0,86.0,4.7,14.0,271.0,65.93,53.38
2016,9,22,7,45,632.0,92.5,4.75,14.5,323.0,69.39,56.25
2016,9,22,8,0,676.0,99.0,4.8,15.0,375.0,72.81,59.0
2016,9,22,8,15,707.0,104.0,4.7,15.0,425.5,74.92,60.65
2016,9,22,8,30,738.0,109.0,4.6,15.0,476.0,76.98,62.25
2016,9,22,8,45,761.0,113.5,4.6,15.5,522.0,78.54,63.28
2016,9,22,9,0,784.0,118.0,4.6,16.0,568.0,80.06,64.27
2016,9,22,9,15,800.5,121.0,4.6,16.0,609.0,88.51,71.39
2016,9,22,9,30,817.0,124.0,4.6,16.0,650.0,114.67,72.68
2016,9,22,9,45,836.5,122.5,4.7,16.5,686.0,168.39,98.99
2016,9,22,10,0,856.0,121.0,4.8,17.0,722.0,224.18,139.63
2016,9,22,10,15,864.5,122.5,4.85,17.0,749.5,281.43,188.37
2016,9,22,10,30,873.0,124.0,4.9,17.0,777.0,339.0,239.82
2016,9,22,10,45,860.0,135.5,5.0,17.5,792.5,396.92,291.95
2016,9,22,11,0,847.0,147.0,5.1,18.0,808.0,452.69,341.31
2016,9,22,11,15,850.5,147.5,5.1,18.0,819.5,504.87,387.03
2016,9,22,11,30,854.0,148.0,5.1,18.0,831.0,555.94,430.78
2016,9,22,11,45,845.0,154.0,5.2,18.5,832.0,603.37,470.0
2016,9,22,12,0,836.0,160.0,5.3,19.0,833.0,648.26,506.2
2016,9,22,12,15,834.5,159.5,5.35,19.0,828.5,689.65,539.92
2016,9,22,12,30,833.0,159.0,5.4,19.0,824.0,728.62,571.25
2016,9,22,12,45,846.0,149.0,5.5,19.0,815.0,766.75,602.04
2016,9,22,13,0,859.0,139.0,5.6,19.0,806.0,802.6,630.84
2016,9,22,13,15,852.5,137.5,5.55,19.0,784.5,828.9,650.29
2016,9,22,13,30,846.0,136.0,5.5,19.0,763.0,851.74,667.32
2016,9,22,13,45,823.0,140.0,5.5,19.0,731.0,862.71,676.12
2016,9,22,14,0,800.0,144.0,5.5,19.0,699.0,869.44,682.08
2016,9,22,14,15,786.0,141.0,5.45,19.0,663.5,879.01,690.02
2016,9,22,14,30,772.0,138.0,5.4,19.0,628.0,879.3,691.4
2016,9,22,14,45,757.5,132.5,5.4,19.0,587.0,872.59,688.19
2016,9,22,15,0,743.0,127.0,5.4,19.0,546.0,862.25,682.51
2016,9,22,15,15,718.5,122.0,5.3,18.5,499.5,839.83,668.81
2016,9,22,15,30,694.0,117.0,5.2,18.0,453.0,814.11,652.64
2016,9,22,15,45,677.0,106.5,5.15,18.0,405.0,785.64,633.24
2016,9,22,16,0,660.0,96.0,5.1,18.0,357.0,754.23,611.27
2016,9,22,16,15,614.5,89.0,4.95,17.5,305.0,699.04,571.16
2016,9,22,16,30,569.0,82.0,4.8,17.0,253.0,642.22,528.44
2016,9,22,16,45,517.5,70.5,4.65,17.0,203.0,574.07,473.87
2016,9,22,17,0,466.0,59.0,4.5,17.0,153.0,505.83,416.62
2016,9,22,17,15,361.5,46.5,4.25,16.5,106.0,394.72,322.34
2016,9,22,17,30,257.0,34.0,4.0,16.0,59.0,291.83,222.28
2016,9,22,17,45,128.5,17.0,3.75,15.5,29.5,109.13,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,182.5,16.5,1.7,12.5,36.0,13.39,0.0
2016,9,23,6,30,365.0,33.0,1.8,13.0,72.0,27.21,17.49
2016,9,23,6,45,466.5,41.0,1.9,13.5,121.0,33.22,23.68
2016,9,23,7,0,568.0,49.0,2.0,14.0,170.0,39.26,29.41
2016,9,23,7,15,626.5,55.0,2.2,14.5,222.5,43.44,33.25
2016,9,23,7,30,685.0,61.0,2.4,15.0,275.0,51.79,40.64
2016,9,23,7,45,727.0,65.0,2.65,16.0,328.0,54.47,42.77
2016,9,23,8,0,769.0,69.0,2.9,17.0,381.0,57.16,44.82
2016,9,23,8,15,795.5,72.0,3.15,17.5,430.5,58.88,46.09
2016,9,23,8,30,822.0,75.0,3.4,18.0,480.0,60.59,47.32
2016,9,23,8,45,843.0,77.0,3.65,19.0,526.5,69.83,54.92
2016,9,23,9,0,864.0,79.0,3.9,20.0,573.0,71.43,55.89
2016,9,23,9,15,771.5,117.5,4.0,20.5,582.0,85.73,67.77
2016,9,23,9,30,679.0,156.0,4.1,21.0,591.0,119.74,78.61
2016,9,23,9,45,798.5,119.5,4.25,21.5,657.5,161.11,92.93
2016,9,23,10,0,918.0,83.0,4.4,22.0,724.0,214.58,126.7
2016,9,23,10,15,924.5,84.0,4.45,22.0,751.0,272.89,175.61
2016,9,23,10,30,931.0,85.0,4.5,22.0,778.0,331.09,227.05
2016,9,23,10,45,935.0,86.0,4.55,22.5,797.0,388.1,277.56
2016,9,23,11,0,939.0,87.0,4.6,23.0,816.0,444.26,326.59
2016,9,23,11,15,940.5,87.5,4.6,23.0,827.0,497.83,373.07
2016,9,23,11,30,942.0,88.0,4.6,23.0,838.0,549.82,417.13
2016,9,23,11,45,941.0,89.0,4.65,23.5,840.5,599.09,457.21
2016,9,23,12,0,940.0,90.0,4.7,24.0,843.0,646.15,494.5
2016,9,23,12,15,938.0,89.5,4.75,24.0,837.5,688.83,528.68
2016,9,23,12,30,936.0,89.0,4.8,24.0,832.0,728.79,560.23
2016,9,23,12,45,925.0,92.5,4.85,24.5,816.5,763.25,585.63
2016,9,23,13,0,914.0,96.0,4.9,25.0,801.0,794.25,607.04
2016,9,23,13,15,908.0,95.0,4.95,25.0,779.5,821.14,626.77
2016,9,23,13,30,902.0,94.0,5.0,25.0,758.0,844.56,644.19
2016,9,23,13,45,892.0,93.0,5.05,25.0,729.0,861.1,656.91
2016,9,23,14,0,882.0,92.0,5.1,25.0,700.0,873.9,667.23
2016,9,23,14,15,870.0,90.0,5.1,24.5,664.5,880.11,674.17
2016,9,23,14,30,858.0,88.0,5.1,24.0,629.0,882.57,678.69
2016,9,23,14,45,840.5,86.5,5.1,24.0,587.0,876.97,676.36
2016,9,23,15,0,823.0,85.0,5.1,24.0,545.0,877.57,678.65
2016,9,23,15,15,801.5,82.0,4.95,23.5,499.0,859.54,668.16
2016,9,23,15,30,780.0,79.0,4.8,23.0,453.0,838.11,655.3
2016,9,23,15,45,749.5,75.5,4.7,22.5,403.0,804.7,633.87
2016,9,23,16,0,719.0,72.0,4.6,22.0,353.0,768.52,609.98
2016,9,23,16,15,677.5,67.0,4.35,21.5,301.5,723.98,578.3
2016,9,23,16,30,636.0,62.0,4.1,21.0,250.0,672.98,541.0
2016,9,23,16,45,577.0,54.5,3.9,20.5,199.0,602.6,487.01
2016,9,23,17,0,518.0,47.0,3.7,20.0,148.0,532.71,430.39
2016,9,23,17,15,414.0,37.5,3.3,19.5,102.0,425.51,340.46
2016,9,23,17,30,310.0,28.0,2.9,19.0,56.0,323.98,237.36
2016,9,23,17,45,155.0,14.0,2.55,18.5,28.0,125.55,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,206.5,14.0,1.0,14.5,36.0,11.31,0.0
2016,9,24,6,30,413.0,28.0,1.2,15.0,72.0,23.05,13.73
2016,9,24,6,45,509.5,35.5,1.45,16.0,121.0,31.43,21.84
2016,9,24,7,0,606.0,43.0,1.7,17.0,170.0,37.76,27.69
2016,9,24,7,15,662.0,48.5,1.85,17.5,222.5,42.09,31.63
2016,9,24,7,30,718.0,54.0,2.0,18.0,275.0,46.39,35.4
2016,9,24,7,45,756.0,57.5,2.15,19.0,327.5,48.9,37.38
2016,9,24,8,0,794.0,61.0,2.3,20.0,380.0,51.41,39.3
2016,9,24,8,15,819.0,64.0,2.5,20.5,430.0,60.33,46.78
2016,9,24,8,30,844.0,67.0,2.7,21.0,480.0,62.99,48.8
2016,9,24,8,45,862.5,69.0,2.9,22.0,526.0,64.76,49.94
2016,9,24,9,0,881.0,71.0,3.1,23.0,572.0,66.45,51.0
2016,9,24,9,15,894.5,73.0,3.15,23.5,612.5,67.96,52.02
2016,9,24,9,30,908.0,75.0,3.2,24.0,653.0,93.32,53.02
2016,9,24,9,45,918.0,76.5,3.25,25.0,687.5,151.93,80.0
2016,9,24,10,0,928.0,78.0,3.3,26.0,722.0,211.3,121.53
2016,9,24,10,15,934.5,79.0,3.25,26.5,749.5,270.06,169.42
2016,9,24,10,30,941.0,80.0,3.2,27.0,777.0,328.69,219.57
2016,9,24,10,45,946.0,80.5,3.2,27.5,796.5,386.07,269.02
2016,9,24,11,0,951.0,81.0,3.2,28.0,816.0,442.68,316.99
2016,9,24,11,15,953.5,81.5,3.15,28.0,827.5,497.15,362.72
2016,9,24,11,30,956.0,82.0,3.1,28.0,839.0,550.11,406.02
2016,9,24,11,45,956.0,82.5,3.05,28.5,842.0,599.99,444.93
2016,9,24,12,0,956.0,83.0,3.0,29.0,845.0,647.69,481.0
2016,9,24,12,15,954.5,83.0,2.95,29.0,840.0,691.61,514.32
2016,9,24,12,30,953.0,83.0,2.9,29.0,835.0,732.82,544.96
2016,9,24,12,45,945.0,85.0,2.9,29.0,820.5,768.46,570.75
2016,9,24,13,0,937.0,87.0,2.9,29.0,806.0,800.73,592.89
2016,9,24,13,15,931.5,86.0,2.9,29.0,785.0,828.43,611.96
2016,9,24,13,30,926.0,85.0,2.9,29.0,764.0,852.61,628.75
2016,9,24,13,45,917.0,84.5,2.95,29.0,735.0,870.82,641.99
2016,9,24,14,0,908.0,84.0,3.0,29.0,706.0,885.29,652.94
2016,9,24,14,15,897.0,82.5,3.0,29.0,670.0,893.12,659.34
2016,9,24,14,30,886.0,81.0,3.0,29.0,634.0,897.16,663.43
2016,9,24,14,45,869.5,79.0,3.05,29.0,592.5,891.91,661.85
2016,9,24,15,0,853.0,77.0,3.1,29.0,551.0,882.96,657.97
2016,9,24,15,15,833.0,74.5,3.05,28.5,504.0,876.35,656.46
2016,9,24,15,30,813.0,72.0,3.0,28.0,457.0,856.8,646.14
2016,9,24,15,45,770.0,72.0,3.0,28.0,404.5,816.48,620.41
2016,9,24,16,0,727.0,72.0,3.0,28.0,352.0,773.41,592.28
2016,9,24,16,15,684.5,66.5,2.6,27.0,300.0,721.56,557.16
2016,9,24,16,30,642.0,61.0,2.2,26.0,248.0,674.78,524.15
2016,9,24,16,45,556.0,56.0,1.85,25.5,194.5,585.11,457.09
2016,9,24,17,0,470.0,51.0,1.5,25.0,141.0,496.67,388.02
2016,9,24,17,15,364.0,39.5,1.4,24.0,95.5,386.77,300.42
2016,9,24,17,30,258.0,28.0,1.3,23.0,50.0,280.43,193.69
2016,9,24,17,45,129.0,14.0,1.2,22.0,25.0,106.04,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,15.5,1.5,18.0,32.5,12.58,0.0
2016,9,25,6,30,324.0,31.0,1.8,19.0,65.0,25.47,15.29
2016,9,25,6,45,426.0,41.0,2.1,20.0,112.5,33.17,22.87
2016,9,25,7,0,528.0,51.0,2.4,21.0,160.0,40.78,29.78
2016,9,25,7,15,588.5,58.5,2.55,21.5,212.0,46.02,34.47
2016,9,25,7,30,649.0,66.0,2.7,22.0,264.0,51.16,38.91
2016,9,25,7,45,691.0,70.5,2.85,22.5,316.0,53.82,41.06
2016,9,25,8,0,733.0,75.0,3.0,23.0,368.0,61.53,47.48
2016,9,25,8,15,761.5,79.0,3.2,24.0,418.0,63.82,49.07
2016,9,25,8,30,790.0,83.0,3.4,25.0,468.0,66.07,50.6
2016,9,25,8,45,808.0,87.5,3.65,26.0,513.0,68.46,52.22
2016,9,25,9,0,826.0,92.0,3.9,27.0,558.0,70.76,53.75
2016,9,25,9,15,841.5,94.5,4.0,27.5,598.5,71.59,54.17
2016,9,25,9,30,857.0,97.0,4.1,28.0,639.0,94.54,54.73
2016,9,25,9,45,872.0,97.0,4.25,28.5,674.5,159.42,86.76
2016,9,25,10,0,887.0,97.0,4.4,29.0,710.0,216.3,125.8
2016,9,25,10,15,895.5,98.5,4.35,29.5,737.5,273.85,171.97
2016,9,25,10,30,904.0,100.0,4.3,30.0,765.0,331.56,220.65
2016,9,25,10,45,878.5,116.0,4.3,30.5,776.5,388.38,269.67
2016,9,25,11,0,853.0,132.0,4.3,31.0,788.0,439.47,313.26
2016,9,25,11,15,856.5,133.0,4.2,31.0,800.0,491.93,356.69
2016,9,25,11,30,860.0,134.0,4.1,31.0,812.0,543.25,398.11
2016,9,25,11,45,835.0,147.5,4.0,31.0,808.0,588.26,433.75
2016,9,25,12,0,810.0,161.0,3.9,31.0,804.0,629.39,465.46
2016,9,25,12,15,809.0,160.5,3.8,31.0,799.5,669.8,496.03
2016,9,25,12,30,808.0,160.0,3.7,31.0,795.0,707.87,524.27
2016,9,25,12,45,820.5,151.0,3.6,31.0,786.5,745.33,551.8
2016,9,25,13,0,833.0,142.0,3.5,31.0,778.0,780.61,577.42
2016,9,25,13,15,826.5,140.5,3.4,31.0,757.0,805.95,594.94
2016,9,25,13,30,820.0,139.0,3.3,31.0,736.0,827.91,609.84
2016,9,25,13,45,780.5,149.5,3.2,31.0,700.0,835.99,615.48
2016,9,25,14,0,741.0,160.0,3.1,31.0,664.0,835.7,615.71
2016,9,25,14,15,726.0,156.0,3.0,31.0,628.5,836.9,617.14
2016,9,25,14,30,711.0,152.0,2.9,31.0,593.0,834.43,616.24
2016,9,25,14,45,681.5,150.5,2.85,31.0,550.0,818.05,606.41
2016,9,25,15,0,652.0,149.0,2.8,31.0,507.0,797.98,594.25
2016,9,25,15,15,625.0,142.0,2.65,30.5,461.5,770.82,577.82
2016,9,25,15,30,598.0,135.0,2.5,30.0,416.0,740.5,559.08
2016,9,25,15,45,568.0,125.0,2.35,30.0,368.0,694.16,527.73
2016,9,25,16,0,538.0,115.0,2.2,30.0,320.0,653.9,500.21
2016,9,25,16,15,489.5,104.0,1.95,29.0,269.5,594.46,459.45
2016,9,25,16,30,441.0,93.0,1.7,28.0,219.0,534.58,416.81
2016,9,25,16,45,384.0,78.0,1.5,27.0,171.5,462.19,362.92
2016,9,25,17,0,327.0,63.0,1.3,26.0,124.0,391.03,306.83
2016,9,25,17,15,235.0,45.0,1.3,25.0,81.5,289.64,224.29
2016,9,25,17,30,143.0,27.0,1.3,24.0,39.0,186.95,121.22
2016,9,25,17,45,71.5,13.5,1.3,23.5,19.5,63.42,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,17.0,1.1,21.5,29.5,13.27,0.0
2016,9,26,6,30,250.0,34.0,1.1,22.0,59.0,26.37,15.66
2016,9,26,6,45,352.0,46.5,1.1,23.0,105.5,37.69,26.36
2016,9,26,7,0,454.0,59.0,1.1,24.0,152.0,47.13,34.8
2016,9,26,7,15,519.0,68.0,1.3,24.5,203.0,53.23,40.19
2016,9,26,7,30,584.0,77.0,1.5,25.0,254.0,59.22,45.28
2016,9,26,7,45,631.5,82.5,1.75,26.0,306.0,62.23,47.59
2016,9,26,8,0,679.0,88.0,2.0,27.0,358.0,65.24,49.8
2016,9,26,8,15,710.0,93.0,2.1,27.5,407.0,67.66,51.56
2016,9,26,8,30,741.0,98.0,2.2,28.0,456.0,70.03,53.25
2016,9,26,8,45,765.5,101.0,2.35,29.0,502.0,77.67,59.17
2016,9,26,9,0,790.0,104.0,2.5,30.0,548.0,78.68,59.56
2016,9,26,9,15,806.5,107.0,2.5,30.5,588.5,79.57,59.99
2016,9,26,9,30,823.0,110.0,2.5,31.0,629.0,100.58,59.97
2016,9,26,9,45,834.5,112.5,2.5,32.0,663.0,156.36,84.6
2016,9,26,10,0,846.0,115.0,2.5,33.0,697.0,213.27,122.71
2016,9,26,10,15,855.0,117.0,2.4,33.0,724.5,270.2,167.36
2016,9,26,10,30,864.0,119.0,2.3,33.0,752.0,327.5,214.59
2016,9,26,10,45,867.5,121.0,2.25,33.5,771.0,383.11,260.55
2016,9,26,11,0,871.0,123.0,2.2,34.0,790.0,438.02,305.08
2016,9,26,11,15,874.5,124.0,2.1,34.0,801.5,492.47,348.51
2016,9,26,11,30,878.0,125.0,2.0,34.0,813.0,543.2,388.01
2016,9,26,11,45,876.0,126.5,1.95,34.0,815.5,589.92,423.72
2016,9,26,12,0,874.0,128.0,1.9,34.0,818.0,634.52,456.88
2016,9,26,12,15,872.5,127.5,1.9,34.0,812.5,679.16,489.37
2016,9,26,12,30,871.0,127.0,1.9,34.0,807.0,718.7,517.77
2016,9,26,12,45,897.5,111.5,1.9,34.0,802.0,755.93,544.77
2016,9,26,13,0,924.0,96.0,1.9,34.0,797.0,795.9,571.61
2016,9,26,13,15,918.5,95.0,1.95,34.0,775.5,823.32,590.08
2016,9,26,13,30,913.0,94.0,2.0,34.0,754.0,847.27,606.49
2016,9,26,13,45,900.0,94.5,2.15,34.0,723.5,863.04,618.64
2016,9,26,14,0,887.0,95.0,2.3,34.0,693.0,874.99,628.55
2016,9,26,14,15,875.0,93.0,2.4,33.5,657.5,881.26,635.86
2016,9,26,14,30,863.0,91.0,2.5,33.0,622.0,883.75,640.95
2016,9,26,14,45,843.5,89.5,2.7,33.0,579.5,885.96,645.49
2016,9,26,15,0,824.0,88.0,2.9,33.0,537.0,875.19,641.5
2016,9,26,15,15,801.5,84.5,2.95,32.5,490.0,855.63,632.02
2016,9,26,15,30,779.0,81.0,3.0,32.0,443.0,832.65,620.14
2016,9,26,15,45,745.0,77.5,3.15,32.0,392.0,796.13,598.0
2016,9,26,16,0,711.0,74.0,3.3,32.0,341.0,762.67,577.35
2016,9,26,16,15,666.0,68.5,2.9,31.0,289.0,709.73,541.75
2016,9,26,16,30,621.0,63.0,2.5,30.0,237.0,655.43,503.64
2016,9,26,16,45,547.5,55.5,2.2,29.0,185.5,573.65,443.74
2016,9,26,17,0,474.0,48.0,1.9,28.0,134.0,492.89,381.28
2016,9,26,17,15,361.5,36.5,1.75,27.0,89.0,378.72,289.56
2016,9,26,17,30,249.0,25.0,1.6,26.0,44.0,261.93,157.19
2016,9,26,17,45,124.5,12.5,1.5,25.0,22.0,100.61,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,154.0,15.5,0.2,23.5,30.5,12.67,0.0
2016,9,27,6,30,308.0,31.0,0.2,24.0,61.0,25.59,14.75
2016,9,27,6,45,411.5,41.5,0.2,24.5,108.0,33.69,22.83
2016,9,27,7,0,515.0,52.0,0.2,25.0,155.0,41.69,30.04
2016,9,27,7,15,577.5,59.5,0.2,25.5,206.5,46.88,34.63
2016,9,27,7,30,640.0,67.0,0.2,26.0,258.0,52.0,38.97
2016,9,27,7,45,683.5,72.0,0.25,27.0,310.5,54.99,41.27
2016,9,27,8,0,727.0,77.0,0.3,28.0,363.0,63.2,47.85
2016,9,27,8,15,756.0,81.0,0.65,28.5,412.5,65.44,49.46
2016,9,27,8,30,785.0,85.0,1.0,29.0,462.0,67.65,51.03
2016,9,27,8,45,806.5,88.0,1.35,30.0,507.5,68.99,51.75
2016,9,27,9,0,828.0,91.0,1.7,31.0,553.0,70.31,52.45
2016,9,27,9,15,843.0,93.5,1.85,31.0,593.5,71.16,53.0
2016,9,27,9,30,858.0,96.0,2.0,31.0,634.0,91.29,52.94
2016,9,27,9,45,874.5,95.5,2.2,31.5,669.5,155.93,83.26
2016,9,27,10,0,891.0,95.0,2.4,32.0,705.0,212.76,121.01
2016,9,27,10,15,899.0,96.5,2.45,32.0,732.0,270.34,166.48
2016,9,27,10,30,907.0,98.0,2.5,32.0,759.0,328.0,214.64
2016,9,27,10,45,907.5,101.0,2.65,32.0,777.5,384.15,262.47
2016,9,27,11,0,908.0,104.0,2.8,32.0,796.0,439.17,308.91
2016,9,27,11,15,911.0,104.5,2.9,32.0,807.0,491.99,352.66
2016,9,27,11,30,914.0,105.0,3.0,32.0,818.0,543.44,394.31
2016,9,27,11,45,906.5,109.5,3.1,32.5,819.0,590.95,431.22
2016,9,27,12,0,899.0,114.0,3.2,33.0,820.0,635.86,465.18
2016,9,27,12,15,897.5,113.5,3.3,32.5,814.5,677.47,498.04
2016,9,27,12,30,896.0,113.0,3.4,32.0,809.0,716.51,528.64
2016,9,27,12,45,888.5,114.0,3.5,32.0,794.5,749.95,553.86
2016,9,27,13,0,881.0,115.0,3.6,32.0,780.0,780.17,575.9
2016,9,27,13,15,874.5,114.0,3.65,32.0,758.0,805.92,594.02
2016,9,27,13,30,868.0,113.0,3.7,32.0,736.0,836.05,615.2
2016,9,27,13,45,846.0,116.5,3.75,32.0,704.0,847.59,623.93
2016,9,27,14,0,824.0,120.0,3.8,32.0,672.0,855.0,630.17
2016,9,27,14,15,810.5,117.0,3.8,31.5,636.5,858.72,635.17
2016,9,27,14,30,797.0,114.0,3.8,31.0,601.0,858.64,637.81
2016,9,27,14,45,760.5,116.5,3.85,31.0,555.5,846.03,631.04
2016,9,27,15,0,724.0,119.0,3.9,31.0,510.0,825.08,618.69
2016,9,27,15,15,698.0,114.0,3.85,30.5,464.0,801.17,605.08
2016,9,27,15,30,672.0,109.0,3.8,30.0,418.0,774.09,589.09
2016,9,27,15,45,618.0,106.5,3.75,29.5,365.5,721.93,554.92
2016,9,27,16,0,564.0,104.0,3.7,29.0,313.0,667.27,518.1
2016,9,27,16,15,514.5,94.5,3.25,28.0,262.5,606.96,475.57
2016,9,27,16,30,465.0,85.0,2.8,27.0,212.0,541.7,427.62
2016,9,27,16,45,384.0,72.5,2.4,26.5,162.5,452.47,358.61
2016,9,27,17,0,303.0,60.0,2.0,26.0,113.0,365.98,288.4
2016,9,27,17,15,211.5,41.5,1.8,25.0,72.5,265.61,204.52
2016,9,27,17,30,120.0,23.0,1.6,24.0,32.0,156.73,82.03
2016,9,27,17,45,60.0,11.5,1.45,23.5,16.0,52.96,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,12.12,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,25.55,14.69
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,34.86,24.05
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,43.97,32.34
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,49.78,37.55
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,55.5,42.48
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,59.39,45.68
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,63.21,48.73
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,65.35,50.28
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,67.46,51.78
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,75.25,57.9
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,76.68,58.65
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,77.64,59.15
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,95.71,58.5
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,149.66,81.13
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,205.31,118.14
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,261.66,162.61
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,323.58,213.65
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,377.96,259.19
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,431.7,303.59
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,482.94,345.8
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,532.86,386.0
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,579.64,423.23
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,624.43,458.21
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,665.65,490.02
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,704.38,519.56
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,736.27,544.22
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,771.2,570.31
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,796.22,589.62
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,817.78,606.86
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,832.05,618.14
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,842.56,627.09
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,846.59,632.82
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,846.88,636.21
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,834.92,630.08
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,825.2,625.63
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,802.28,612.71
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,776.23,597.47
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,732.74,569.35
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,686.88,538.74
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,627.16,496.03
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,566.28,450.74
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,479.72,383.62
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,394.04,314.0
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,286.82,222.48
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,169.74,72.44
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,59.91,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
