Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,12.8,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,24.72,14.21
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,34.08,23.95
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,43.25,32.46
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,48.7,37.45
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,54.08,42.18
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,57.31,44.77
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,60.51,47.24
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,62.78,48.93
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,71.03,55.71
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,71.89,56.0
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,72.77,56.34
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,73.87,56.99
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,90.83,56.22
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,145.08,78.49
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,208.57,121.49
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,264.44,165.61
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,320.41,212.34
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,375.03,258.49
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,429.09,303.55
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,480.86,346.56
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,531.28,387.52
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,578.49,424.58
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,623.74,459.26
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,665.73,491.22
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,705.19,520.8
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,739.63,547.12
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,771.05,570.19
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,797.02,589.91
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,819.6,607.56
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,835.61,619.78
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,847.99,629.78
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,862.47,641.06
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,864.93,644.41
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,859.09,642.72
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,849.59,638.7
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,829.51,628.67
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,806.09,616.17
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,770.77,594.86
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,738.52,575.01
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,684.35,538.5
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,629.01,499.18
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,548.06,436.98
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,468.36,372.01
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,350.11,270.79
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,220.51,62.13
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,85.53,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,11.95,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,23.15,12.82
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,30.52,21.04
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,37.85,28.0
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,42.43,32.29
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,46.99,36.38
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,53.85,42.36
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,56.56,44.56
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,58.69,46.2
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,60.8,47.78
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,62.08,48.54
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,71.91,56.63
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,73.36,57.58
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,89.5,56.48
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,145.89,79.32
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,203.4,118.51
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,261.62,165.87
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,319.9,216.13
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,376.41,265.68
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,432.18,314.01
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,485.89,360.39
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,538.16,404.56
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,587.41,445.57
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,634.55,484.1
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,677.53,518.69
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,717.83,550.72
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,752.6,578.38
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,783.97,602.03
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,811.03,623.26
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,834.61,642.23
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,851.78,655.59
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,865.25,666.85
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,871.74,674.38
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,874.46,679.5
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,877.22,683.51
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,867.34,678.63
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,848.33,667.93
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,825.91,654.67
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,790.62,631.92
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,752.59,606.42
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,697.92,566.84
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,649.01,529.76
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,567.17,464.33
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,486.62,396.04
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,362.12,283.95
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,223.94,13.29
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,88.59,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,11.95,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,23.31,12.67
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,30.73,21.26
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,38.13,28.33
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,42.37,32.34
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,50.73,39.85
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,53.49,42.2
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,56.27,44.48
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,58.48,46.2
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,60.65,47.86
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,69.45,55.27
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,71.15,56.46
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,72.66,57.48
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,87.84,56.27
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,146.42,79.68
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,206.0,120.57
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,265.47,169.52
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,324.8,221.44
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,382.97,273.08
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,440.25,323.26
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,495.16,371.06
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,548.5,416.34
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,598.29,456.97
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,645.82,494.66
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,689.97,529.81
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,731.35,562.19
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,767.57,589.36
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,800.51,612.16
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,828.02,632.15
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,851.91,649.74
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,869.25,662.93
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,882.75,673.65
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,889.11,680.68
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,891.58,685.24
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,886.01,683.31
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,876.75,678.95
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,866.92,675.31
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,844.41,662.52
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,808.74,638.67
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,770.29,612.15
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,715.0,573.6
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,658.09,531.7
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,580.72,470.16
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,498.26,400.67
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,367.63,282.34
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,220.76,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,88.49,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,11.1,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,21.54,10.92
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,29.01,19.72
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,36.45,26.81
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,41.13,31.23
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,49.83,39.04
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,52.2,41.06
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,54.64,43.05
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,56.88,44.81
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,59.09,46.51
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,67.92,53.96
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,69.64,55.16
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,71.16,56.32
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,84.61,55.07
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,142.72,77.97
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,201.53,118.33
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,259.74,166.69
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,317.77,218.33
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,374.44,269.34
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,430.14,319.02
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,483.61,366.58
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,535.5,411.79
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,583.84,452.37
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,629.92,490.12
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,672.63,525.43
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,712.61,558.06
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,746.21,585.4
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,776.31,608.74
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,802.73,629.74
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,825.66,648.38
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,842.33,661.94
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,855.3,673.03
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,861.15,679.65
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,863.24,683.75
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,858.26,681.82
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,858.84,684.16
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,839.78,672.79
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,817.34,658.87
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,782.77,634.28
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,745.48,607.03
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,690.19,565.53
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,640.47,526.42
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,553.76,454.91
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,468.74,381.03
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,336.84,257.32
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,186.19,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,11.52,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,22.37,11.03
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,30.14,20.57
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,37.88,27.96
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,42.82,32.67
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,47.72,37.18
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,54.22,42.88
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,56.51,44.72
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,58.63,46.36
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,60.73,47.96
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,61.64,48.5
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,62.58,49.05
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,103.31,83.83
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,151.22,114.55
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,199.41,146.58
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,231.06,175.14
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,259.17,196.22
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,290.12,220.23
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,279.06,214.15
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,253.32,195.73
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,337.46,259.5
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,440.86,338.25
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,460.36,353.74
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,477.37,367.19
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,409.54,316.48
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,326.59,252.57
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,319.48,247.7
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,311.36,241.79
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,250.35,195.02
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,177.02,137.54
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,161.67,125.6
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,145.98,113.23
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,161.29,125.93
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,177.74,139.55
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,220.7,175.01
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,252.43,201.41
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,160.5,127.63
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,64.74,48.54
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,426.36,353.14
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,711.8,572.48
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,656.27,529.26
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,606.23,490.61
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,523.05,423.89
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,441.69,354.55
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,313.02,231.58
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,131.52,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,11.52,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,22.41,10.43
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,32.28,22.26
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,41.94,31.37
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,47.45,36.62
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,52.91,41.62
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,78.55,64.18
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,108.65,90.2
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,122.58,101.78
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,136.09,112.84
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,98.49,80.08
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,74.67,59.27
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,75.79,59.97
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,85.37,58.05
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,136.64,75.33
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,198.52,116.66
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,255.23,162.67
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,312.04,212.08
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,367.56,260.96
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,422.44,308.74
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,474.99,354.34
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,526.16,397.75
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,574.02,436.91
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,619.82,473.44
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,662.47,507.7
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,702.56,539.46
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,736.41,566.42
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,767.0,590.18
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,793.01,609.52
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,815.58,626.58
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,831.83,639.61
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,844.43,650.28
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,857.28,662.38
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,858.2,666.23
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,851.26,663.66
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,840.63,658.56
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,819.84,646.76
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,795.7,632.35
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,757.72,606.34
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,723.35,582.23
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,664.87,538.68
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,605.4,492.4
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,517.92,421.4
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,432.15,347.41
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,295.5,212.45
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,110.64,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,11.52,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,22.51,9.89
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,31.58,21.77
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,40.56,30.37
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,45.81,35.36
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,51.04,40.11
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,53.38,42.12
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,60.79,48.53
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,63.2,50.41
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,65.6,52.24
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,66.77,53.0
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,67.97,53.76
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,68.68,54.12
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,85.89,68.63
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,142.43,79.03
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,200.5,117.27
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,258.9,164.6
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,317.28,215.38
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,374.56,266.18
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,431.17,315.94
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,485.59,363.59
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,538.56,408.96
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,588.2,449.95
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,635.76,488.22
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,679.19,523.49
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,719.89,556.08
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,756.16,585.12
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,789.27,610.73
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,816.8,631.19
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,840.76,649.25
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,858.53,663.41
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,872.51,675.1
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,879.33,681.27
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,882.3,684.94
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,875.96,682.15
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,874.9,683.32
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,855.02,671.64
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,831.66,657.38
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,793.8,632.66
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,753.19,604.98
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,694.98,560.59
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,635.14,513.35
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,550.63,444.28
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,460.66,366.35
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,310.61,212.29
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,119.39,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,10.24,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,19.95,7.35
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,27.87,18.47
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,35.75,25.99
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,40.43,30.44
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,49.11,38.24
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,52.29,40.91
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,55.48,43.47
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,57.69,45.2
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,59.89,46.87
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,61.24,47.69
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,70.74,55.5
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,72.28,56.54
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,79.38,62.3
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,135.67,72.88
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,193.38,110.07
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,251.76,156.72
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,310.06,206.8
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,367.09,256.79
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,423.24,305.51
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,477.24,352.11
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,529.72,396.36
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,578.99,436.33
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,626.1,473.53
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,668.57,507.17
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,708.22,538.06
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,743.87,564.42
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,776.32,586.95
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,802.67,606.85
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,825.41,624.45
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,842.09,636.81
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,854.98,646.75
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,860.41,651.44
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,861.99,653.71
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,855.08,650.6
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,844.52,645.12
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,832.99,639.63
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,809.21,625.4
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,771.73,600.17
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,731.65,572.31
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,674.35,530.83
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,615.68,486.05
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,533.67,420.71
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,447.47,347.15
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,300.06,188.24
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,117.73,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,9.39,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,18.18,5.22
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,27.8,18.16
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,37.21,27.01
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,42.51,31.99
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,47.77,36.73
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,48.68,37.4
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,54.16,41.97
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,61.96,48.54
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,73.58,58.31
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,71.31,55.93
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,63.15,48.59
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,72.73,56.47
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,78.15,60.76
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,135.33,73.0
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,193.18,109.72
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,250.12,154.22
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,307.04,202.07
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,362.87,249.98
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,417.82,296.62
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,470.25,340.64
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,521.16,382.2
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,568.8,419.24
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,614.25,453.31
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,655.95,484.16
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,694.96,512.07
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,687.73,505.94
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,656.88,483.5
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,673.82,495.97
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,688.15,506.0
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,690.8,507.91
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,690.3,507.76
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,693.3,511.98
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,693.44,514.3
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,765.61,564.46
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,819.19,600.36
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,796.07,588.11
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,769.66,574.32
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,734.46,552.9
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,692.13,525.63
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,630.69,484.24
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,568.51,439.81
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,475.19,369.51
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,384.23,295.02
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,237.28,132.23
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,62.08,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,10.24,0.0
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,18.73,4.23
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,29.5,19.21
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,38.9,28.09
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,44.97,33.71
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,50.99,39.06
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,54.75,42.19
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,58.47,45.16
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,60.91,46.94
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,69.14,53.59
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,70.85,54.63
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,72.55,55.66
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,73.81,56.43
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,77.41,59.15
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,134.24,71.65
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,186.62,102.03
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,245.51,147.62
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,304.33,196.75
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,361.42,245.5
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,417.7,293.09
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,471.67,338.43
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,524.05,381.34
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,573.15,420.64
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,620.01,457.18
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,663.55,490.15
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,704.36,520.29
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,739.19,545.55
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,770.62,567.08
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,797.23,584.44
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,820.25,599.38
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,836.85,610.59
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,849.66,619.47
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,855.6,625.27
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,857.73,628.79
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,850.39,625.55
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,839.4,620.08
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,827.79,615.44
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,804.05,602.45
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,766.27,579.45
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,725.9,553.71
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,666.76,512.48
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,606.3,467.87
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,513.53,395.98
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,433.28,326.77
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,222.66,103.69
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
