Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,8.96,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,17.48,2.21
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,25.07,15.32
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,32.63,22.54
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,40.75,29.89
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,45.94,34.52
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,49.64,37.68
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,53.3,40.71
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,55.6,42.49
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,57.88,44.22
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,59.29,45.08
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,68.71,52.69
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,70.63,54.02
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,73.2,55.9
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,145.3,86.93
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,212.47,139.4
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,243.29,154.9
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,302.7,196.89
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,359.02,245.0
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,414.53,291.99
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,467.53,336.6
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,518.99,378.85
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,566.95,417.63
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,612.7,453.8
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,654.66,486.19
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,693.89,515.91
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,726.0,539.97
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,754.39,560.9
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,778.88,578.28
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,799.84,593.41
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,814.61,604.54
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,825.67,613.39
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,837.56,624.24
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,837.96,627.53
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,699.1,533.58
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,524.02,406.01
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,504.57,395.19
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,482.76,381.42
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,448.07,356.87
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,412.34,330.68
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,496.88,398.3
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,562.11,445.67
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,467.15,368.61
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,374.98,287.77
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,193.32,66.41
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,8.96,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,16.56,0.32
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,30.5,20.1
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,44.16,32.94
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,58.35,45.83
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,72.12,58.08
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,83.83,68.25
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,95.17,77.87
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,82.46,66.54
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,72.57,57.69
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,84.64,67.79
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,96.23,77.33
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,101.15,81.12
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,105.92,84.77
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,132.87,77.88
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,189.45,108.79
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,252.16,168.42
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,302.23,218.95
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,343.01,245.88
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,412.1,298.09
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,446.44,331.91
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,467.87,353.11
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,503.59,382.02
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,538.11,409.31
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,565.56,431.54
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,590.34,451.39
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,611.36,468.41
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,629.94,483.47
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,646.55,498.04
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,660.79,510.92
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,665.71,515.79
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,667.77,518.64
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,641.35,501.04
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,611.43,480.7
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,439.4,349.25
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,246.98,195.8
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,435.77,352.56
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,606.35,488.39
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,563.26,455.39
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,519.07,421.78
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,464.67,379.66
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,410.07,335.27
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,334.12,270.67
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,260.81,202.61
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,132.93,20.51
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,8.54,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,16.58,0.0
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,25.85,16.3
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,34.99,25.27
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,37.8,28.14
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,47.71,37.13
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,58.44,46.65
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,69.08,55.9
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,79.27,64.59
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,89.37,73.06
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,108.57,89.26
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,127.31,104.82
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,153.38,126.34
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,167.44,137.49
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,135.65,90.25
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,183.11,104.83
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,239.63,149.48
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,296.18,198.15
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,351.57,246.78
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,406.06,294.2
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,458.21,339.18
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,508.89,381.74
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,556.23,419.99
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,601.28,455.3
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,599.98,455.94
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,575.58,438.77
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,658.47,502.78
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,738.57,563.74
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,706.66,540.81
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,654.55,503.7
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,736.54,567.22
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,806.69,618.34
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,684.84,533.09
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,526.74,415.66
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,594.47,471.32
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,642.8,511.33
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,627.08,502.11
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,608.49,490.64
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,562.5,456.99
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,515.55,421.47
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,458.05,376.29
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,400.52,328.89
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,321.61,261.49
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,245.75,189.8
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,123.74,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,8.96,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,16.36,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,27.97,17.86
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,38.27,27.98
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,44.73,34.21
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,51.13,40.16
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,53.77,42.5
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,56.51,44.8
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,59.02,46.81
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,67.12,53.68
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,67.13,53.29
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,67.27,53.04
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,68.37,53.72
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,69.47,54.41
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,120.28,65.72
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,184.0,106.01
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,239.84,149.28
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,295.81,196.63
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,350.16,244.01
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,403.88,290.64
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,455.3,335.36
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,505.29,378.01
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,552.19,416.79
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,597.03,453.04
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,638.15,486.03
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,676.65,516.45
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,710.8,543.85
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,742.02,568.85
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,767.46,587.33
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,789.46,603.41
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,805.16,615.53
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,817.22,625.32
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,820.88,630.34
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,829.01,638.76
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,765.22,595.32
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,693.3,545.54
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,729.64,575.92
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,756.22,598.4
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,715.64,570.32
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,672.59,539.48
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,614.77,496.04
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,550.86,445.17
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,454.8,364.91
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,362.41,274.86
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,179.87,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,12.38,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,21.92,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,25.99,16.06
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,31.04,21.66
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,35.86,26.31
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,44.26,33.92
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,51.94,40.73
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,73.31,59.41
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,98.4,81.1
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,125.73,104.36
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,136.79,113.21
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,153.73,126.97
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,143.21,117.52
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,145.58,119.04
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,184.96,134.15
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,221.22,160.73
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,254.46,184.53
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,291.85,213.24
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,328.75,242.2
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,368.14,273.47
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,398.31,299.25
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,424.97,321.71
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,451.91,343.33
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,478.18,364.07
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,497.99,380.16
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,515.92,394.63
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,537.28,411.1
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,557.86,426.88
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,589.72,451.24
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,610.04,467.42
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,553.36,425.93
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,506.1,390.71
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,506.01,393.54
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,504.28,394.91
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,329.31,261.03
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,138.47,107.42
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,205.78,164.5
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,279.65,225.57
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,252.64,204.14
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,224.9,181.97
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,191.98,155.35
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,158.17,127.06
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,102.74,79.84
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,59.21,40.13
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,22.59,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,5.97,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,11.56,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,26.35,16.03
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,40.75,29.89
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,56.18,44.06
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,71.34,57.8
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,86.17,70.88
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,100.71,83.42
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,109.05,90.32
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,122.07,101.15
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,128.38,106.07
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,137.3,113.18
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,157.09,129.65
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,169.7,139.94
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,194.32,146.69
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,224.53,166.5
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,229.95,157.13
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,282.51,190.0
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,312.38,229.6
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,315.25,242.69
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,301.61,234.09
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,279.5,217.98
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,302.1,236.0
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,326.44,255.34
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,332.58,260.6
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,338.47,265.74
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,315.81,247.87
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,290.56,227.86
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,287.25,225.74
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,283.57,223.29
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,266.72,210.41
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,248.93,196.75
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,238.26,188.81
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,227.24,180.56
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,235.46,188.23
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,244.3,196.4
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,252.03,204.53
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,275.87,225.53
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,248.48,203.56
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,220.21,180.48
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,185.41,151.4
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,149.86,120.89
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,94.03,72.6
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,50.49,32.27
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,18.18,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,7.26,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,14.08,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,23.41,13.31
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,32.6,22.65
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,38.08,27.97
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,43.56,33.07
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,47.59,36.67
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,51.58,40.09
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,58.73,46.2
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,61.24,48.17
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,63.21,49.63
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,65.14,51.06
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,66.29,51.9
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,67.44,52.76
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,148.11,98.92
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,218.06,157.88
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,248.73,183.3
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,279.83,210.41
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,313.14,235.76
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,357.01,270.32
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,375.52,288.03
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,388.78,300.72
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,428.33,332.82
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,471.66,368.03
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,562.56,441.48
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,649.64,512.8
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,678.92,537.26
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,704.52,558.79
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,515.82,412.4
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,261.26,206.21
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,253.91,201.18
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,246.21,195.52
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,386.46,312.47
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,532.27,431.12
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,395.02,321.24
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,255.66,206.68
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,502.91,414.58
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,701.11,573.24
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,657.39,539.06
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,611.75,503.21
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,544.13,448.39
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,476.33,390.95
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,373.98,301.93
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,273.03,192.79
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,104.27,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,3.69,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,4.93,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,6.57,0.2
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,8.23,1.66
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,34.71,25.12
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,61.38,48.51
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,59.72,46.8
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,58.06,45.13
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,100.57,81.77
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,139.35,114.78
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,101.22,78.03
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,57.31,41.77
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,85.38,64.75
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,112.37,86.67
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,93.61,71.27
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,74.11,55.29
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,49.88,35.41
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,25.72,15.55
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,89.0,67.4
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,152.25,118.68
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,140.37,109.07
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,128.1,99.18
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,118.64,91.59
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,109.03,83.87
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,73.23,54.71
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,38.16,25.93
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,65.24,48.35
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,93.3,71.54
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,108.21,84.12
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,124.3,97.76
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,231.6,189.2
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,351.78,289.66
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,545.92,453.25
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,702.59,578.65
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,663.54,547.86
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,628.2,519.55
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,563.1,466.32
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,497.93,410.37
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,400.2,323.69
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,301.06,204.35
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,119.2,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,12.8,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,21.41,11.3
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,30.32,20.79
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,35.55,25.88
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,44.39,33.95
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,47.7,36.93
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,51.05,39.81
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,53.43,41.83
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,55.8,43.81
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,57.32,44.91
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,58.84,46.01
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,68.01,53.74
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,69.62,54.88
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,114.53,64.25
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,172.32,98.21
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,227.65,140.85
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,282.99,188.43
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,337.17,236.48
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,390.67,283.93
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,441.9,329.46
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,491.66,372.85
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,538.08,412.68
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,582.37,449.91
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,622.45,483.17
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,659.82,513.73
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,693.53,540.27
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,724.25,564.16
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,748.6,584.22
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,769.47,601.34
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,783.2,612.57
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,793.24,621.37
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,795.83,624.53
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,802.63,630.94
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,792.25,625.19
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,778.26,616.9
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,753.98,601.63
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,726.55,583.61
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,682.41,552.35
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,642.2,522.64
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,573.85,467.93
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,505.45,410.36
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,396.86,316.83
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,284.42,179.59
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,112.66,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,12.8,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,21.9,11.36
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,31.24,21.61
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,36.83,27.08
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,42.43,32.3
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,49.07,38.27
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,52.0,40.8
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,54.35,42.73
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,56.71,44.61
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,58.21,45.7
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,59.71,46.78
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,69.09,54.82
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,71.02,56.35
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,112.4,63.27
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,169.27,95.81
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,225.46,139.37
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,281.58,188.21
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,336.2,237.48
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,390.09,286.27
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,441.68,333.15
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,491.66,377.77
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,538.66,418.22
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,583.48,455.85
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,624.04,490.05
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,661.86,521.4
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,693.89,547.93
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,722.51,571.48
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,746.48,590.44
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,766.96,606.07
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,780.89,617.01
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,791.14,625.41
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,685.86,548.97
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,534.63,431.97
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,555.28,450.39
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,556.69,453.67
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,532.94,437.05
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,507.09,418.4
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,585.08,481.79
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,644.79,526.93
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,577.21,471.48
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,517.34,419.87
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,409.6,325.67
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,295.52,169.15
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,119.38,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
