Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,30,800.0,76.0,0.6,20.0,446.0,61.67,47.97
2016,11,8,9,45,815.0,78.0,0.7,20.5,476.5,62.73,48.67
2016,11,8,10,0,830.0,80.0,0.8,21.0,507.0,109.58,59.18
2016,11,8,10,15,840.0,81.0,0.75,21.5,530.5,161.19,89.78
2016,11,8,10,30,850.0,82.0,0.7,22.0,554.0,213.05,129.07
2016,11,8,10,45,853.5,84.0,0.7,22.5,570.0,268.75,175.3
2016,11,8,11,0,857.0,86.0,0.7,23.0,586.0,318.22,217.77
2016,11,8,11,15,860.5,86.5,0.75,23.0,594.5,365.4,258.99
2016,11,8,11,30,864.0,87.0,0.8,23.0,603.0,411.26,298.63
2016,11,8,11,45,862.5,87.5,0.85,23.5,604.0,453.48,334.17
2016,11,8,12,0,861.0,88.0,0.9,24.0,605.0,493.58,367.13
2016,11,8,12,15,858.5,87.5,0.85,24.0,598.0,529.96,396.56
2016,11,8,12,30,856.0,87.0,0.8,24.0,591.0,563.8,423.33
2016,11,8,12,45,846.5,88.0,0.8,24.5,576.0,595.35,447.24
2016,11,8,13,0,837.0,89.0,0.8,25.0,561.0,621.67,466.92
2016,11,8,13,15,828.0,87.5,0.75,25.0,539.5,642.4,482.79
2016,11,8,13,30,819.0,86.0,0.7,25.0,518.0,659.8,496.07
2016,11,8,13,45,804.0,84.5,0.65,25.0,489.0,669.69,503.94
2016,11,8,14,0,789.0,83.0,0.6,25.0,460.0,676.0,509.03
2016,11,8,14,15,770.0,80.0,0.55,24.5,426.0,674.17,509.07
2016,11,8,14,30,751.0,77.0,0.5,24.0,392.0,668.8,506.79
2016,11,8,14,45,723.5,73.5,0.45,24.0,352.5,653.09,496.34
2016,11,8,15,0,696.0,70.0,0.4,24.0,313.0,638.45,486.54
2016,11,8,15,15,656.5,65.5,0.3,23.5,270.0,606.92,464.7
2016,11,8,15,30,617.0,61.0,0.2,23.0,227.0,572.87,440.42
2016,11,8,15,45,557.0,54.5,0.15,23.0,183.0,518.85,400.21
2016,11,8,16,0,497.0,48.0,0.1,23.0,139.0,463.6,357.19
2016,11,8,16,15,400.0,38.5,0.15,22.0,97.5,377.64,290.18
2016,11,8,16,30,303.0,29.0,0.2,21.0,56.0,294.0,209.95
2016,11,8,16,45,151.5,14.5,0.3,20.5,28.0,146.41,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,6,45,118.5,10.5,0.6,13.5,17.5,8.96,0.0
2016,11,9,7,0,237.0,21.0,0.6,14.0,35.0,17.45,0.91
2016,11,9,7,15,354.0,31.5,0.8,14.5,74.5,25.91,16.2
2016,11,9,7,30,471.0,42.0,1.0,15.0,114.0,34.29,24.38
2016,11,9,7,45,543.0,48.5,1.2,16.0,159.0,39.02,28.86
2016,11,9,8,0,615.0,55.0,1.4,17.0,204.0,43.79,33.15
2016,11,9,8,15,660.0,60.0,1.45,17.5,248.0,47.18,36.16
2016,11,9,8,30,705.0,65.0,1.5,18.0,292.0,55.06,43.0
2016,11,9,8,45,737.0,68.0,1.55,18.5,333.5,56.97,44.52
2016,11,9,9,0,769.0,71.0,1.6,19.0,375.0,58.93,46.04
2016,11,9,9,15,790.0,73.5,1.65,19.5,411.5,60.4,47.11
2016,11,9,9,30,811.0,76.0,1.7,20.0,448.0,61.9,48.19
2016,11,9,9,45,831.5,76.0,1.8,21.0,479.5,61.61,47.62
2016,11,9,10,0,852.0,76.0,1.9,22.0,511.0,105.76,56.13
2016,11,9,10,15,862.0,77.5,1.95,22.5,535.0,165.01,92.19
2016,11,9,10,30,872.0,79.0,2.0,23.0,559.0,217.5,131.9
2016,11,9,10,45,878.0,80.0,2.1,23.5,576.0,268.66,175.0
2016,11,9,11,0,884.0,81.0,2.2,24.0,593.0,319.13,219.05
2016,11,9,11,15,887.0,81.5,2.2,24.0,602.0,367.3,261.84
2016,11,9,11,30,890.0,82.0,2.2,24.0,611.0,414.05,302.96
2016,11,9,11,45,890.0,82.5,2.25,24.5,612.0,457.94,340.54
2016,11,9,12,0,890.0,83.0,2.3,25.0,613.0,499.77,375.54
2016,11,9,12,15,887.5,82.5,2.25,25.0,606.0,537.16,406.82
2016,11,9,12,30,885.0,82.0,2.2,25.0,599.0,571.96,435.38
2016,11,9,12,45,879.0,81.0,2.2,25.5,584.5,601.48,458.79
2016,11,9,13,0,873.0,80.0,2.2,26.0,570.0,627.92,479.42
2016,11,9,13,15,864.0,79.0,2.1,26.0,548.0,649.29,496.42
2016,11,9,13,30,855.0,78.0,2.0,26.0,526.0,672.19,514.03
2016,11,9,13,45,840.5,76.5,1.9,26.0,496.5,683.1,522.94
2016,11,9,14,0,826.0,75.0,1.8,26.0,467.0,690.36,528.59
2016,11,9,14,15,807.0,73.0,1.6,25.5,432.5,690.2,529.06
2016,11,9,14,30,788.0,71.0,1.4,25.0,398.0,686.44,526.93
2016,11,9,14,45,759.5,68.0,1.25,25.0,357.5,670.94,515.76
2016,11,9,15,0,731.0,65.0,1.1,25.0,317.0,652.03,502.0
2016,11,9,15,15,692.0,61.0,0.9,24.0,273.5,620.87,480.42
2016,11,9,15,30,653.0,57.0,0.7,23.0,230.0,592.4,459.76
2016,11,9,15,45,591.5,51.0,0.55,22.5,185.5,537.93,418.39
2016,11,9,16,0,530.0,45.0,0.4,22.0,141.0,482.27,374.2
2016,11,9,16,15,432.0,36.0,0.45,21.0,99.0,396.24,306.41
2016,11,9,16,30,334.0,27.0,0.5,20.0,57.0,312.76,221.77
2016,11,9,16,45,167.0,13.5,0.6,19.5,28.5,124.56,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,10.0,0.75,16.5,16.0,8.54,0.0
2016,11,10,7,0,224.0,20.0,0.8,17.0,32.0,16.6,0.0
2016,11,10,7,15,341.5,30.5,0.9,17.5,71.0,25.08,15.11
2016,11,10,7,30,459.0,41.0,1.0,18.0,110.0,33.47,23.3
2016,11,10,7,45,529.5,48.0,1.1,18.5,154.0,38.62,28.16
2016,11,10,8,0,600.0,55.0,1.2,19.0,198.0,43.76,32.84
2016,11,10,8,15,645.5,60.0,1.45,19.5,241.5,47.14,35.81
2016,11,10,8,30,691.0,65.0,1.7,20.0,285.0,55.02,42.6
2016,11,10,8,45,722.0,68.5,2.0,20.5,326.0,57.31,44.44
2016,11,10,9,0,753.0,72.0,2.3,21.0,367.0,59.62,46.25
2016,11,10,9,15,775.0,75.0,2.5,21.5,403.5,61.45,47.63
2016,11,10,9,30,797.0,78.0,2.7,22.0,440.0,63.29,49.0
2016,11,10,9,45,822.5,77.0,2.9,23.0,473.0,62.28,47.82
2016,11,10,10,0,848.0,76.0,3.1,24.0,506.0,103.2,54.66
2016,11,10,10,15,858.5,77.5,3.25,24.0,530.0,162.18,90.0
2016,11,10,10,30,869.0,79.0,3.4,24.0,554.0,214.48,129.51
2016,11,10,10,45,874.0,80.0,3.55,24.5,570.5,265.19,172.3
2016,11,10,11,0,879.0,81.0,3.7,25.0,587.0,315.11,216.13
2016,11,10,11,15,882.5,81.5,3.65,25.0,596.0,363.13,259.05
2016,11,10,11,30,886.0,82.0,3.6,25.0,605.0,409.8,300.42
2016,11,10,11,45,885.0,83.0,3.55,25.5,606.0,453.49,338.09
2016,11,10,12,0,884.0,84.0,3.5,26.0,607.0,495.07,373.1
2016,11,10,12,15,693.0,143.5,3.35,26.0,550.5,494.2,376.11
2016,11,10,12,30,502.0,203.0,3.2,26.0,494.0,472.04,361.46
2016,11,10,12,45,504.0,196.5,3.05,26.0,483.0,491.44,377.77
2016,11,10,13,0,506.0,190.0,2.9,26.0,472.0,509.05,392.29
2016,11,10,13,15,673.5,135.5,2.7,25.5,495.0,589.39,455.17
2016,11,10,13,30,841.0,81.0,2.5,25.0,518.0,663.35,512.65
2016,11,10,13,45,562.5,138.5,2.3,25.0,424.0,558.25,433.48
2016,11,10,14,0,284.0,196.0,2.1,25.0,330.0,417.98,326.46
2016,11,10,14,15,392.0,161.5,1.85,24.5,331.5,482.36,378.5
2016,11,10,14,30,500.0,127.0,1.6,24.0,333.0,532.99,418.7
2016,11,10,14,45,478.0,118.0,1.4,24.0,299.0,514.94,405.0
2016,11,10,15,0,456.0,109.0,1.2,24.0,265.0,494.54,389.71
2016,11,10,15,15,547.0,83.5,1.05,23.5,245.5,542.33,426.97
2016,11,10,15,30,638.0,58.0,0.9,23.0,226.0,580.5,453.85
2016,11,10,15,45,578.5,51.5,0.8,22.5,181.5,527.16,412.74
2016,11,10,16,0,519.0,45.0,0.7,22.0,137.0,472.61,369.34
2016,11,10,16,15,418.0,36.0,0.75,21.0,95.5,384.93,299.17
2016,11,10,16,30,317.0,27.0,0.8,20.0,54.0,298.29,208.79
2016,11,10,16,45,158.5,13.5,0.85,19.5,27.0,118.36,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,112.0,9.5,1.3,14.5,15.5,8.11,0.0
2016,11,11,7,0,224.0,19.0,1.3,15.0,31.0,15.78,0.0
2016,11,11,7,15,347.0,30.0,1.35,15.5,70.0,24.75,14.79
2016,11,11,7,30,470.0,41.0,1.4,16.0,109.0,33.61,23.57
2016,11,11,7,45,542.5,47.5,1.45,17.0,154.0,38.36,28.08
2016,11,11,8,0,615.0,54.0,1.5,18.0,199.0,43.14,32.41
2016,11,11,8,15,661.0,59.0,1.75,18.5,243.0,46.56,35.45
2016,11,11,8,30,707.0,64.0,2.0,19.0,287.0,54.42,42.26
2016,11,11,8,45,738.5,67.5,2.25,19.5,328.5,56.75,44.15
2016,11,11,9,0,770.0,71.0,2.5,20.0,370.0,59.11,46.02
2016,11,11,9,15,791.5,74.0,2.65,20.5,406.5,60.97,47.43
2016,11,11,9,30,813.0,77.0,2.8,21.0,443.0,62.84,48.83
2016,11,11,9,45,830.0,78.5,2.95,21.5,474.0,63.57,49.24
2016,11,11,10,0,847.0,80.0,3.1,22.0,505.0,103.78,56.56
2016,11,11,10,15,748.5,109.0,3.25,22.5,498.0,159.62,93.27
2016,11,11,10,30,650.0,138.0,3.4,23.0,491.0,210.5,136.1
2016,11,11,10,45,597.0,161.0,3.55,23.5,492.5,256.62,176.53
2016,11,11,11,0,544.0,184.0,3.7,24.0,494.0,294.02,210.67
2016,11,11,11,15,535.5,190.0,3.75,24.0,499.5,329.32,241.95
2016,11,11,11,30,527.0,196.0,3.8,24.0,505.0,363.02,271.64
2016,11,11,11,45,493.5,208.0,3.85,24.0,498.0,389.56,295.58
2016,11,11,12,0,460.0,220.0,3.9,24.0,491.0,412.4,315.9
2016,11,11,12,15,434.0,224.0,3.85,24.0,477.0,428.61,330.46
2016,11,11,12,30,408.0,228.0,3.8,24.0,463.0,434.03,336.46
2016,11,11,12,45,345.5,234.5,3.8,24.0,430.5,424.63,330.62
2016,11,11,13,0,283.0,241.0,3.8,24.0,398.0,410.45,320.6
2016,11,11,13,15,323.0,223.5,3.6,23.5,396.0,433.26,340.24
2016,11,11,13,30,363.0,206.0,3.4,23.0,394.0,456.26,359.99
2016,11,11,13,45,368.0,192.5,3.25,23.0,373.5,459.38,363.53
2016,11,11,14,0,373.0,179.0,3.1,23.0,353.0,460.84,365.86
2016,11,11,14,15,211.0,172.0,2.75,22.5,269.0,333.74,266.64
2016,11,11,14,30,49.0,165.0,2.4,22.0,185.0,201.56,159.82
2016,11,11,14,45,44.0,149.5,2.1,21.5,166.0,185.53,147.74
2016,11,11,15,0,39.0,134.0,1.8,21.0,147.0,169.13,134.88
2016,11,11,15,15,33.5,116.0,1.6,20.5,126.0,148.66,118.47
2016,11,11,15,30,28.0,98.0,1.4,20.0,105.0,127.69,101.3
2016,11,11,15,45,19.0,79.5,1.25,19.5,84.0,102.83,80.45
2016,11,11,16,0,10.0,61.0,1.1,19.0,63.0,68.48,51.41
2016,11,11,16,15,5.0,42.5,1.1,18.5,43.5,46.23,32.19
2016,11,11,16,30,0.0,24.0,1.1,18.0,24.0,21.74,9.94
2016,11,11,16,45,0.0,12.0,1.1,18.0,12.0,10.24,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,13.5,14.0,11.95,0.0
2016,11,12,7,0,0.0,28.0,0.9,14.0,28.0,21.28,0.0
2016,11,12,7,15,214.5,35.0,1.1,14.5,65.5,27.05,16.53
2016,11,12,7,30,429.0,42.0,1.3,15.0,103.0,34.4,24.31
2016,11,12,7,45,504.5,49.5,1.5,15.5,147.0,39.91,29.6
2016,11,12,8,0,580.0,57.0,1.7,16.0,191.0,45.42,34.68
2016,11,12,8,15,628.0,62.5,1.75,16.5,235.0,49.11,38.0
2016,11,12,8,30,676.0,68.0,1.8,17.0,279.0,52.81,41.2
2016,11,12,8,45,708.0,72.0,1.85,17.5,319.5,55.22,43.19
2016,11,12,9,0,740.0,76.0,1.9,18.0,360.0,62.83,49.67
2016,11,12,9,15,762.5,79.0,1.8,18.5,396.5,64.58,50.97
2016,11,12,9,30,785.0,82.0,1.7,19.0,433.0,66.35,52.28
2016,11,12,9,45,817.0,79.0,1.65,19.5,466.5,63.84,49.89
2016,11,12,10,0,849.0,76.0,1.6,20.0,500.0,98.61,53.68
2016,11,12,10,15,859.0,77.5,1.45,20.5,524.0,157.37,87.73
2016,11,12,10,30,869.0,79.0,1.3,21.0,548.0,209.45,126.24
2016,11,12,10,45,876.0,80.0,1.15,22.0,564.5,260.47,168.23
2016,11,12,11,0,883.0,81.0,1.0,23.0,581.0,310.91,211.06
2016,11,12,11,15,886.5,81.5,1.05,23.0,590.0,359.02,253.42
2016,11,12,11,30,890.0,82.0,1.1,23.0,599.0,405.78,294.25
2016,11,12,11,45,890.5,82.0,1.2,23.5,600.5,449.3,331.48
2016,11,12,12,0,891.0,82.0,1.3,24.0,602.0,490.79,366.24
2016,11,12,12,15,888.5,81.5,1.3,24.0,595.5,528.13,397.34
2016,11,12,12,30,886.0,81.0,1.3,24.0,589.0,562.88,425.78
2016,11,12,12,45,879.0,80.5,1.35,24.0,574.0,592.34,450.11
2016,11,12,13,0,872.0,80.0,1.4,24.0,559.0,618.69,471.79
2016,11,12,13,15,726.5,114.0,1.35,24.0,502.5,596.39,456.3
2016,11,12,13,30,581.0,148.0,1.3,24.0,446.0,558.32,429.11
2016,11,12,13,45,499.0,158.0,1.3,24.0,404.0,524.94,406.02
2016,11,12,14,0,417.0,168.0,1.3,24.0,362.0,492.7,382.92
2016,11,12,14,15,530.5,130.5,1.3,23.5,358.0,544.79,425.54
2016,11,12,14,30,644.0,93.0,1.3,23.0,354.0,603.33,471.78
2016,11,12,14,45,611.5,90.0,1.3,23.0,317.5,584.82,458.77
2016,11,12,15,0,579.0,87.0,1.3,23.0,281.0,563.23,443.76
2016,11,12,15,15,616.5,71.0,1.15,22.0,252.0,575.66,454.31
2016,11,12,15,30,654.0,55.0,1.0,21.0,223.0,578.75,456.4
2016,11,12,15,45,592.0,49.0,0.85,20.5,178.5,530.06,418.1
2016,11,12,16,0,530.0,43.0,0.7,20.0,134.0,474.75,373.08
2016,11,12,16,15,426.0,34.0,0.75,19.0,92.5,385.59,300.67
2016,11,12,16,30,322.0,25.0,0.8,18.0,51.0,294.68,198.62
2016,11,12,16,45,161.0,12.5,0.85,17.5,25.5,118.33,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,114.0,8.5,0.6,14.0,14.0,7.26,0.0
2016,11,13,7,0,228.0,17.0,0.6,14.0,28.0,14.12,0.0
2016,11,13,7,15,356.5,27.0,0.7,14.5,66.5,22.28,12.41
2016,11,13,7,30,485.0,37.0,0.8,15.0,105.0,30.39,20.81
2016,11,13,7,45,561.5,43.0,0.95,15.5,149.5,34.89,25.19
2016,11,13,8,0,638.0,49.0,1.1,16.0,194.0,42.92,32.48
2016,11,13,8,15,683.5,53.5,1.1,16.5,238.5,46.35,35.57
2016,11,13,8,30,729.0,58.0,1.1,17.0,283.0,49.79,38.56
2016,11,13,8,45,761.0,61.0,1.15,18.0,324.5,51.9,40.2
2016,11,13,9,0,793.0,64.0,1.2,19.0,366.0,54.03,41.82
2016,11,13,9,15,814.5,66.5,1.2,19.5,402.5,55.68,43.07
2016,11,13,9,30,836.0,69.0,1.2,20.0,439.0,57.33,44.31
2016,11,13,9,45,852.0,70.5,1.3,21.0,470.0,58.2,44.76
2016,11,13,10,0,868.0,72.0,1.4,22.0,501.0,101.26,55.97
2016,11,13,10,15,878.0,73.5,1.4,22.0,525.5,154.02,84.1
2016,11,13,10,30,888.0,75.0,1.4,22.0,550.0,206.95,123.01
2016,11,13,10,45,894.5,75.5,1.45,22.5,567.0,258.29,165.62
2016,11,13,11,0,901.0,76.0,1.5,23.0,584.0,308.95,209.58
2016,11,13,11,15,904.5,76.5,1.5,23.0,593.0,357.77,252.81
2016,11,13,11,30,908.0,77.0,1.5,23.0,602.0,405.2,294.46
2016,11,13,11,45,907.0,77.5,1.55,23.0,603.5,449.21,332.89
2016,11,13,12,0,906.0,78.0,1.6,23.0,605.0,491.05,368.8
2016,11,13,12,15,903.5,78.0,1.65,23.0,598.0,529.35,401.25
2016,11,13,12,30,901.0,78.0,1.7,23.0,591.0,565.05,431.04
2016,11,13,12,45,894.5,77.5,1.75,23.0,576.0,595.24,456.24
2016,11,13,13,0,888.0,77.0,1.8,23.0,561.0,622.32,478.72
2016,11,13,13,15,878.5,76.0,1.8,22.5,539.5,643.8,497.47
2016,11,13,13,30,869.0,75.0,1.8,22.0,518.0,661.89,513.59
2016,11,13,13,45,856.5,73.0,1.85,22.0,489.0,678.64,527.79
2016,11,13,14,0,844.0,71.0,1.9,22.0,460.0,687.14,535.79
2016,11,13,14,15,825.0,68.5,1.85,21.5,425.0,686.86,537.27
2016,11,13,14,30,806.0,66.0,1.8,21.0,390.0,682.94,536.19
2016,11,13,14,45,781.0,63.0,1.75,21.0,350.5,670.52,527.85
2016,11,13,15,0,756.0,60.0,1.7,21.0,311.0,654.72,516.83
2016,11,13,15,15,716.5,56.0,1.5,20.5,267.5,623.83,494.09
2016,11,13,15,30,677.0,52.0,1.3,20.0,224.0,590.07,468.24
2016,11,13,15,45,618.0,46.0,1.1,19.5,179.5,537.25,426.6
2016,11,13,16,0,559.0,40.0,0.9,19.0,135.0,482.69,381.41
2016,11,13,16,15,454.0,32.0,0.9,18.0,93.0,401.45,313.73
2016,11,13,16,30,349.0,24.0,0.9,17.0,51.0,309.81,203.87
2016,11,13,16,45,174.5,12.0,0.95,16.5,25.5,126.47,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,127.0,8.0,0.6,13.0,13.0,6.83,0.0
2016,11,14,7,0,254.0,16.0,0.6,13.0,26.0,13.31,0.0
2016,11,14,7,15,384.5,25.0,0.6,13.5,65.0,22.54,12.4
2016,11,14,7,30,515.0,34.0,0.6,14.0,104.0,30.52,20.97
2016,11,14,7,45,588.0,40.0,0.65,14.5,149.0,35.49,25.82
2016,11,14,8,0,661.0,46.0,0.7,15.0,194.0,40.5,30.48
2016,11,14,8,15,706.0,50.5,0.7,15.5,238.5,44.04,33.69
2016,11,14,8,30,751.0,55.0,0.7,16.0,283.0,47.58,36.78
2016,11,14,8,45,782.0,57.5,0.7,16.5,324.5,49.37,38.26
2016,11,14,9,0,813.0,60.0,0.7,17.0,366.0,51.21,39.72
2016,11,14,9,15,833.5,62.5,0.75,17.5,403.0,52.94,41.06
2016,11,14,9,30,854.0,65.0,0.8,18.0,440.0,61.42,48.26
2016,11,14,9,45,871.5,65.5,0.9,18.5,471.5,62.2,48.71
2016,11,14,10,0,889.0,66.0,1.0,19.0,503.0,95.59,52.61
2016,11,14,10,15,899.0,67.0,1.0,19.5,527.5,148.88,80.26
2016,11,14,10,30,909.0,68.0,1.0,20.0,552.0,202.3,119.15
2016,11,14,10,45,916.0,69.0,1.05,20.5,569.0,254.99,162.89
2016,11,14,11,0,923.0,70.0,1.1,21.0,586.0,307.06,208.11
2016,11,14,11,15,926.5,70.0,1.1,21.0,595.5,356.32,251.89
2016,11,14,11,30,930.0,70.0,1.1,21.0,605.0,404.13,294.02
2016,11,14,11,45,930.5,70.0,1.15,21.5,606.0,449.06,332.7
2016,11,14,12,0,931.0,70.0,1.2,22.0,607.0,491.89,368.73
2016,11,14,12,15,929.0,70.0,1.2,22.0,601.0,531.21,401.66
2016,11,14,12,30,927.0,70.0,1.2,22.0,595.0,567.91,431.82
2016,11,14,12,45,915.5,72.0,1.2,22.5,579.5,598.56,456.01
2016,11,14,13,0,904.0,74.0,1.2,23.0,564.0,625.83,477.13
2016,11,14,13,15,895.0,72.5,1.2,22.5,542.0,647.49,495.78
2016,11,14,13,30,886.0,71.0,1.2,22.0,520.0,665.69,511.77
2016,11,14,13,45,873.5,69.5,1.2,22.0,491.0,678.1,522.5
2016,11,14,14,0,861.0,68.0,1.2,22.0,462.0,686.97,530.14
2016,11,14,14,15,842.5,66.0,1.2,21.5,427.5,693.55,536.78
2016,11,14,14,30,824.0,64.0,1.2,21.0,393.0,690.85,536.88
2016,11,14,14,45,797.5,61.0,1.2,21.0,352.5,677.56,528.4
2016,11,14,15,0,771.0,58.0,1.2,21.0,312.0,660.84,517.23
2016,11,14,15,15,731.5,54.5,1.05,20.5,268.5,630.74,495.37
2016,11,14,15,30,692.0,51.0,0.9,20.0,225.0,597.73,470.39
2016,11,14,15,45,630.0,45.5,0.8,19.5,179.5,543.44,428.57
2016,11,14,16,0,568.0,40.0,0.7,19.0,134.0,487.31,383.03
2016,11,14,16,15,460.5,31.5,0.75,18.0,92.0,395.31,307.63
2016,11,14,16,30,353.0,23.0,0.8,17.0,50.0,309.14,196.6
2016,11,14,16,45,176.5,11.5,0.85,16.5,25.0,126.93,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,120.5,8.0,0.95,11.0,12.5,6.83,0.0
2016,11,15,7,0,241.0,16.0,1.0,11.0,25.0,13.66,0.0
2016,11,15,7,15,378.0,25.5,1.05,11.5,64.0,21.16,11.06
2016,11,15,7,30,515.0,35.0,1.1,12.0,103.0,31.54,21.96
2016,11,15,7,45,590.5,41.0,1.2,12.5,148.0,36.48,26.86
2016,11,15,8,0,666.0,47.0,1.3,13.0,193.0,41.47,31.56
2016,11,15,8,15,711.5,51.0,1.4,13.5,238.0,44.56,34.4
2016,11,15,8,30,757.0,55.0,1.5,14.0,283.0,47.68,37.16
2016,11,15,8,45,789.5,57.5,1.65,14.5,324.5,49.5,38.67
2016,11,15,9,0,822.0,60.0,1.8,15.0,366.0,51.35,40.16
2016,11,15,9,15,841.5,62.5,1.9,15.5,402.5,53.08,41.52
2016,11,15,9,30,861.0,65.0,2.0,16.0,439.0,61.48,48.72
2016,11,15,9,45,874.0,66.5,2.1,17.0,469.5,62.91,49.65
2016,11,15,10,0,887.0,68.0,2.2,18.0,500.0,94.44,53.18
2016,11,15,10,15,895.5,69.5,2.25,18.5,524.0,147.83,80.52
2016,11,15,10,30,904.0,71.0,2.3,19.0,548.0,201.2,119.54
2016,11,15,10,45,910.0,71.5,2.35,19.5,564.5,253.04,163.05
2016,11,15,11,0,916.0,72.0,2.4,20.0,581.0,304.12,208.18
2016,11,15,11,15,918.0,72.0,2.45,20.0,589.5,352.58,252.27
2016,11,15,11,30,920.0,72.0,2.5,20.0,598.0,399.45,294.76
2016,11,15,11,45,919.5,72.0,2.6,20.0,598.5,443.55,334.48
2016,11,15,12,0,919.0,72.0,2.7,20.0,599.0,485.48,371.68
2016,11,15,12,15,915.0,71.5,2.75,20.0,591.5,522.89,404.52
2016,11,15,12,30,911.0,71.0,2.8,20.0,584.0,557.53,434.51
2016,11,15,12,45,901.5,71.5,2.9,20.5,568.0,587.24,459.44
2016,11,15,13,0,892.0,72.0,3.0,21.0,552.0,613.67,481.35
2016,11,15,13,15,881.5,70.5,3.05,20.5,529.5,634.01,500.08
2016,11,15,13,30,871.0,69.0,3.1,20.0,507.0,650.86,516.03
2016,11,15,13,45,854.5,68.0,3.15,20.0,477.5,660.81,525.66
2016,11,15,14,0,838.0,67.0,3.2,20.0,448.0,667.16,532.18
2016,11,15,14,15,818.0,65.0,3.2,19.5,413.5,672.33,538.06
2016,11,15,14,30,798.0,63.0,3.2,19.0,379.0,668.33,537.1
2016,11,15,14,45,768.5,60.5,3.25,19.0,339.0,653.37,527.0
2016,11,15,15,0,739.0,58.0,3.3,19.0,299.0,635.06,514.04
2016,11,15,15,15,698.5,54.0,3.25,18.5,256.5,603.73,491.11
2016,11,15,15,30,658.0,50.0,3.2,18.0,214.0,569.64,464.91
2016,11,15,15,45,589.0,45.0,3.15,18.0,170.0,511.34,417.32
2016,11,15,16,0,520.0,40.0,3.1,18.0,126.0,459.02,372.07
2016,11,15,16,15,412.5,31.5,3.0,17.5,85.5,369.38,293.48
2016,11,15,16,30,305.0,23.0,2.9,17.0,45.0,274.23,170.2
2016,11,15,16,45,152.5,11.5,2.8,16.5,22.5,110.63,0.0
2016,11,15,17,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,101.0,8.0,2.2,10.5,11.5,0.0,0.0
2016,11,16,7,0,202.0,16.0,2.4,11.0,23.0,13.66,0.0
2016,11,16,7,15,348.0,26.0,2.7,11.0,61.5,21.61,10.97
2016,11,16,7,30,494.0,36.0,3.0,11.0,100.0,29.8,20.42
2016,11,16,7,45,580.5,41.5,3.4,11.5,146.0,36.96,27.32
2016,11,16,8,0,667.0,47.0,3.8,12.0,192.0,41.54,31.69
2016,11,16,8,15,714.0,51.5,3.95,12.0,237.0,45.06,35.02
2016,11,16,8,30,761.0,56.0,4.1,12.0,282.0,48.6,38.26
2016,11,16,8,45,795.5,58.0,4.35,12.5,324.5,50.0,39.42
2016,11,16,9,0,830.0,60.0,4.6,13.0,367.0,51.48,40.59
2016,11,16,9,15,850.5,62.5,4.7,13.0,404.0,53.23,42.07
2016,11,16,9,30,871.0,65.0,4.8,13.0,441.0,61.58,49.4
2016,11,16,9,45,883.5,67.0,4.9,13.5,472.0,63.36,50.77
2016,11,16,10,0,896.0,69.0,5.0,14.0,503.0,93.05,54.02
2016,11,16,10,15,742.0,110.0,5.05,14.0,481.0,149.02,89.82
2016,11,16,10,30,588.0,151.0,5.1,14.0,459.0,201.53,136.74
2016,11,16,10,45,755.5,113.0,5.2,14.5,521.5,242.94,165.16
2016,11,16,11,0,923.0,75.0,5.3,15.0,584.0,305.65,214.68
2016,11,16,11,15,925.5,75.5,5.35,15.0,593.0,355.08,261.14
2016,11,16,11,30,928.0,76.0,5.4,15.0,602.0,403.0,306.17
2016,11,16,11,45,926.5,76.5,5.45,15.0,603.0,447.6,347.95
2016,11,16,12,0,925.0,77.0,5.5,15.0,604.0,489.96,387.07
2016,11,16,12,15,922.0,76.5,5.55,15.0,597.0,528.24,422.16
2016,11,16,12,30,919.0,76.0,5.6,15.0,590.0,563.82,454.36
2016,11,16,12,45,911.5,76.0,5.65,15.0,575.0,594.57,482.14
2016,11,16,13,0,904.0,76.0,5.7,15.0,560.0,622.14,506.91
2016,11,16,13,15,895.0,75.0,5.65,14.5,538.0,644.46,527.93
2016,11,16,13,30,886.0,74.0,5.6,14.0,516.0,663.38,546.04
2016,11,16,13,45,870.0,72.5,5.6,14.0,487.0,673.65,556.3
2016,11,16,14,0,854.0,71.0,5.6,14.0,458.0,685.83,567.71
2016,11,16,14,15,835.0,69.0,5.5,14.0,423.0,686.54,569.11
2016,11,16,14,30,816.0,67.0,5.4,14.0,388.0,683.6,567.54
2016,11,16,14,45,787.5,64.0,5.35,14.0,347.5,669.05,556.92
2016,11,16,15,0,759.0,61.0,5.3,14.0,307.0,651.03,543.24
2016,11,16,15,15,717.5,57.0,5.1,13.5,263.5,619.1,518.37
2016,11,16,15,30,676.0,53.0,4.9,13.0,220.0,584.21,490.0
2016,11,16,15,45,603.0,48.0,4.7,12.5,174.5,529.69,444.07
2016,11,16,16,0,530.0,43.0,4.5,12.0,129.0,468.55,390.33
2016,11,16,16,15,414.0,34.0,4.1,11.5,87.5,372.37,302.81
2016,11,16,16,30,298.0,25.0,3.7,11.0,46.0,269.12,163.97
2016,11,16,16,45,149.0,12.5,3.3,11.0,23.0,108.83,0.0
2016,11,16,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,107.0,7.0,0.85,7.0,10.5,0.0,0.0
2016,11,17,7,0,214.0,14.0,0.9,7.0,21.0,11.95,0.0
2016,11,17,7,15,353.5,24.0,0.95,7.5,58.5,19.91,9.41
2016,11,17,7,30,493.0,34.0,1.0,8.0,96.0,28.13,19.21
2016,11,17,7,45,574.0,40.0,1.1,8.5,140.5,35.62,26.49
2016,11,17,8,0,655.0,46.0,1.2,9.0,185.0,40.65,31.32
2016,11,17,8,15,702.0,50.0,1.35,9.5,229.5,43.75,34.23
2016,11,17,8,30,749.0,54.0,1.5,10.0,274.0,46.89,37.06
2016,11,17,8,45,782.5,57.0,1.7,11.0,316.0,49.12,38.9
2016,11,17,9,0,816.0,60.0,1.9,12.0,358.0,51.38,40.7
2016,11,17,9,15,837.0,62.0,1.95,12.5,394.5,52.74,41.75
2016,11,17,9,30,858.0,64.0,2.0,13.0,431.0,60.68,48.63
2016,11,17,9,45,875.0,65.0,2.15,13.5,462.5,61.82,49.43
2016,11,17,10,0,892.0,66.0,2.3,14.0,494.0,88.23,51.35
2016,11,17,10,15,902.0,67.0,2.3,14.5,518.5,141.46,77.25
2016,11,17,10,30,912.0,68.0,2.3,15.0,543.0,194.81,115.9
2016,11,17,10,45,919.5,68.5,2.35,15.5,560.5,247.16,160.05
2016,11,17,11,0,927.0,69.0,2.4,16.0,578.0,298.91,206.27
2016,11,17,11,15,930.0,69.5,2.35,16.0,587.5,348.48,251.8
2016,11,17,11,30,933.0,70.0,2.3,16.0,597.0,396.57,295.77
2016,11,17,11,45,934.5,70.0,2.3,16.5,598.5,441.95,336.27
2016,11,17,12,0,936.0,70.0,2.3,17.0,600.0,485.3,374.11
2016,11,17,12,15,933.5,69.5,2.3,17.0,593.5,524.06,408.16
2016,11,17,12,30,931.0,69.0,2.3,17.0,587.0,560.12,439.34
2016,11,17,12,45,925.5,68.5,2.3,17.0,572.5,591.71,466.44
2016,11,17,13,0,920.0,68.0,2.3,17.0,558.0,620.17,490.64
2016,11,17,13,15,911.5,67.0,2.3,17.0,536.0,643.05,510.25
2016,11,17,13,30,903.0,66.0,2.3,17.0,514.0,662.51,527.01
2016,11,17,13,45,890.0,64.5,2.35,17.0,485.5,674.97,538.63
2016,11,17,14,0,877.0,63.0,2.4,17.0,457.0,683.82,547.16
2016,11,17,14,15,858.5,61.0,2.35,16.5,422.0,684.68,549.53
2016,11,17,14,30,840.0,59.0,2.3,16.0,387.0,681.99,549.3
2016,11,17,14,45,812.5,56.5,2.3,16.0,347.0,675.24,545.2
2016,11,17,15,0,785.0,54.0,2.3,16.0,307.0,658.82,533.53
2016,11,17,15,15,746.0,50.5,2.0,15.5,263.0,629.57,510.89
2016,11,17,15,30,707.0,47.0,1.7,15.0,219.0,597.46,484.91
2016,11,17,15,45,644.0,42.0,1.4,14.5,174.0,543.76,440.71
2016,11,17,16,0,581.0,37.0,1.1,14.0,129.0,488.32,392.73
2016,11,17,16,15,473.5,29.0,1.1,13.5,87.5,397.97,314.11
2016,11,17,16,30,366.0,21.0,1.1,13.0,46.0,300.87,171.07
2016,11,17,16,45,183.0,10.5,1.1,12.5,23.0,129.09,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,95.0,6.5,1.55,7.5,9.0,0.0,0.0
2016,11,18,7,0,190.0,13.0,1.6,8.0,18.0,11.1,0.0
2016,11,18,7,15,336.0,23.5,1.95,9.0,55.0,19.5,8.38
2016,11,18,7,30,482.0,34.0,2.3,10.0,92.0,28.17,18.95
2016,11,18,7,45,561.5,40.5,2.7,11.0,136.5,36.09,26.54
2016,11,18,8,0,641.0,47.0,3.1,12.0,181.0,41.51,31.63
2016,11,18,8,15,690.5,52.0,3.3,12.5,226.0,45.44,35.28
2016,11,18,8,30,740.0,57.0,3.5,13.0,271.0,49.37,38.79
2016,11,18,8,45,772.0,60.5,3.75,14.0,312.5,51.9,40.88
2016,11,18,9,0,804.0,64.0,4.0,15.0,354.0,54.45,42.91
2016,11,18,9,15,826.0,66.5,4.25,15.5,391.5,56.11,44.21
2016,11,18,9,30,848.0,69.0,4.5,16.0,429.0,57.78,45.5
2016,11,18,9,45,863.0,71.0,4.8,16.5,460.0,59.01,46.38
2016,11,18,10,0,878.0,73.0,5.1,17.0,491.0,90.11,53.98
2016,11,18,10,15,888.5,74.5,5.15,17.5,515.5,143.14,78.98
2016,11,18,10,30,899.0,76.0,5.2,18.0,540.0,196.37,117.0
2016,11,18,10,45,903.5,77.5,5.3,18.5,557.0,248.4,160.73
2016,11,18,11,0,908.0,79.0,5.4,19.0,574.0,299.59,206.54
2016,11,18,11,15,910.5,79.5,5.4,19.0,583.0,348.3,251.6
2016,11,18,11,30,913.0,80.0,5.4,19.0,592.0,395.54,295.32
