Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,24.74,15.73
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,21.01,12.53
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,17.29,9.29
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,13.16,5.63
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,9.03,1.97
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,5.74,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.46,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.28,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,11.1,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,23.72,13.47
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,29.3,20.38
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,34.97,25.97
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,38.23,29.18
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,41.56,32.29
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,43.55,34.09
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,50.43,40.24
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,52.6,42.06
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,54.7,43.79
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,56.31,45.05
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,57.86,46.25
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,106.39,56.78
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,159.63,89.11
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,212.09,130.63
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,263.86,176.11
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,313.06,221.65
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,360.79,266.27
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,406.07,308.56
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,449.23,348.34
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,488.51,384.18
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,525.14,417.09
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,556.41,444.26
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,584.36,468.13
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,607.12,488.23
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,626.48,505.33
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,638.35,516.61
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,646.62,524.91
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,647.49,528.15
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,650.57,532.6
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,637.15,522.96
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,620.28,510.31
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,589.72,485.54
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,556.26,457.21
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,499.9,409.44
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,441.7,357.59
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,345.31,267.63
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,244.45,28.12
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,102.06,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,11.52,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,22.5,12.12
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,28.38,19.51
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,34.3,25.33
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,41.32,31.91
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,45.32,35.62
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,48.33,38.31
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,51.35,40.94
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,53.06,42.33
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,54.8,43.72
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,55.02,43.75
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,62.04,49.8
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,125.35,84.42
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,178.24,133.58
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,200.36,151.18
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,221.32,169.06
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,240.42,185.72
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,259.17,202.26
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,275.45,216.78
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,291.29,230.87
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,395.35,312.6
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,510.81,404.2
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,540.71,429.78
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,567.33,452.63
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,588.66,472.56
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,610.65,492.6
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,621.01,502.77
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,627.63,509.89
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,627.13,511.99
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,623.05,511.1
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,605.13,498.29
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,583.67,482.16
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,555.32,459.17
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,519.98,429.45
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,454.86,374.54
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,388.58,316.24
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,291.2,225.23
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,178.02,13.61
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,70.1,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,11.95,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,23.39,12.29
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,29.22,20.09
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,35.16,25.97
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,39.21,29.9
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,47.11,37.16
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,48.89,38.76
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,50.78,40.39
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,52.54,41.93
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,54.32,43.46
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,55.3,44.16
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,62.92,50.79
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,105.31,59.01
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,157.19,89.33
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,207.9,128.67
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,258.19,172.41
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,307.23,217.56
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,355.07,262.19
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,399.2,303.65
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,441.34,342.85
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,480.46,378.72
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,517.13,411.84
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,548.39,440.15
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,576.59,465.5
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,599.75,486.22
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,619.64,504.0
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,637.39,519.71
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,647.66,529.49
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,648.87,533.05
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,646.44,533.54
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,633.05,523.94
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,616.2,510.93
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,585.23,485.81
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,551.3,457.08
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,495.06,408.92
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,437.0,356.63
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,338.87,262.97
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,235.54,14.19
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,98.11,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,10.24,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,21.93,10.86
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,27.55,18.78
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,33.26,24.44
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,37.0,28.12
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,40.78,31.69
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,43.18,33.89
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,45.61,36.03
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,52.43,42.09
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,54.55,43.85
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,57.2,46.06
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,59.76,48.17
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,100.48,55.37
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,153.12,85.5
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,205.42,126.09
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,257.08,171.26
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,306.38,216.99
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,354.35,262.14
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,399.53,304.83
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,442.67,345.16
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,481.78,381.41
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,518.32,414.8
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,550.38,443.12
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,579.42,468.34
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,602.79,489.5
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,622.81,507.66
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,635.39,519.75
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,644.39,528.8
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,646.02,532.61
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,649.75,537.58
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,635.84,527.43
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,618.43,513.94
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,587.66,488.7
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,553.97,459.84
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,496.03,409.95
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,436.1,355.77
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,337.86,262.29
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,234.33,9.76
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,97.63,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,10.24,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,20.04,8.69
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,28.36,19.15
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,34.88,25.58
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,38.94,29.53
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,43.03,33.35
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,45.32,35.34
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,47.65,37.28
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,49.48,38.8
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,51.33,40.3
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,53.07,41.68
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,61.38,48.84
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,98.7,54.99
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,150.0,83.32
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,200.17,121.08
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,249.95,163.53
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,297.96,207.14
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,344.73,250.29
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,388.74,290.54
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,430.88,328.54
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,469.47,363.6
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,505.6,396.02
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,536.34,423.66
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,564.07,448.43
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,586.76,468.65
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,606.17,485.98
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,619.24,498.2
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,633.77,511.13
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,635.9,514.78
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,634.47,515.43
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,623.0,506.96
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,608.16,495.07
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,579.18,472.54
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,547.29,446.38
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,494.14,401.3
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,439.13,352.08
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,343.57,262.34
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,235.01,5.78
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,101.57,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,10.24,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,19.99,8.01
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,26.78,17.67
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,33.57,24.32
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,40.55,30.86
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,44.57,34.6
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,47.6,37.33
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,50.65,39.99
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,52.78,41.76
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,54.93,43.51
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,62.8,50.3
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,70.53,56.89
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,103.18,61.88
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,151.58,88.31
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,199.5,124.0
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,247.4,164.37
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,282.03,200.69
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,309.2,230.17
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,323.92,248.13
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,327.35,255.52
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,406.76,318.24
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,489.8,384.54
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,436.14,346.38
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,359.46,287.75
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,405.67,326.67
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,467.07,376.82
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,459.35,371.88
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,448.42,364.5
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,454.89,371.42
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,459.37,376.51
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,426.79,350.89
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,378.5,312.52
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,342.3,283.42
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,305.11,252.43
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,251.42,206.87
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,197.53,159.78
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,113.89,85.15
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,20.16,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,11.1,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,20.15,7.3
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,31.09,21.22
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,41.81,31.5
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,51.45,40.58
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,60.87,49.31
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,67.56,55.46
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,74.13,61.36
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,78.11,64.75
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,82.05,68.03
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,104.79,87.86
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,122.37,102.89
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,111.55,75.96
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,143.78,80.68
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,193.72,117.87
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,247.61,163.51
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,295.29,206.84
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,341.86,249.89
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,385.37,289.85
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,427.12,327.63
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,465.46,362.58
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,501.39,394.86
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,531.24,421.79
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,560.51,447.61
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,583.42,467.75
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,603.03,484.96
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,614.74,496.07
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,622.86,504.22
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,623.59,506.97
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,620.73,506.7
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,604.45,494.8
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,584.65,479.65
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,556.59,456.9
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,521.61,427.51
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,461.23,376.48
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,399.71,322.05
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,238.25,181.82
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,43.13,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,12.8,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,10.24,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,19.92,6.42
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,29.6,20.11
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,39.06,29.39
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,45.6,35.69
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,52.04,41.71
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,57.03,46.27
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,61.95,50.65
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,65.91,54.18
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,69.83,57.63
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,88.12,73.77
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,106.35,89.67
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,117.35,83.63
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,151.1,98.83
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,192.38,133.03
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,229.32,167.05
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,275.77,199.97
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,340.09,250.83
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,384.62,292.52
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,427.28,331.98
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,466.41,368.35
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,503.07,401.94
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,533.42,429.82
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,560.31,454.31
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,538.68,440.51
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,503.51,415.04
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,509.19,421.61
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,511.95,425.45
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,455.46,381.16
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,400.63,337.01
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,385.73,325.6
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,368.96,312.08
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,344.2,291.6
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,317.79,268.89
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,280.22,235.23
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,241.84,199.51
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,142.43,109.12
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,26.11,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,9.82,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,17.83,4.35
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,30.42,21.0
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,42.86,33.11
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,55.37,44.97
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,67.66,56.46
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,79.68,67.41
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,91.44,77.94
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,101.78,87.18
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,111.88,96.11
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,115.9,99.36
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,118.65,101.47
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,115.79,91.45
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,104.52,84.7
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,140.96,113.29
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,185.07,148.02
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,218.69,172.59
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,263.84,207.93
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,280.39,223.16
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,295.17,236.66
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,308.87,249.02
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,321.62,260.34
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,318.23,258.66
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,319.54,260.52
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,348.38,285.83
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,369.17,304.84
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,236.22,196.72
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,89.43,71.62
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,89.41,71.97
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,89.78,72.41
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,79.84,63.8
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,69.81,55.08
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,59.16,45.91
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,48.37,36.49
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,36.83,26.22
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,25.62,16.18
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,16.5,7.62
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,9.82,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,19.17,3.6
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,26.31,16.64
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,33.46,23.76
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,37.84,28.08
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,42.27,32.28
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,45.35,35.09
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,52.77,41.67
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,54.78,43.43
2016,12,8,9,30,736.0,68.0,4.0,14.0,336.0,56.82,45.19
2016,12,8,9,45,368.0,102.0,4.0,14.0,236.0,71.58,58.2
2016,12,8,10,0,0.0,136.0,4.0,14.0,136.0,106.55,88.89
2016,12,8,10,15,148.0,163.0,3.95,14.0,231.5,123.12,95.66
2016,12,8,10,30,296.0,190.0,3.9,14.0,327.0,162.73,119.68
2016,12,8,10,45,275.5,201.5,3.9,14.5,332.5,188.74,140.06
2016,12,8,11,0,255.0,213.0,3.9,15.0,338.0,212.73,160.72
2016,12,8,11,15,228.0,221.0,3.85,15.0,334.5,230.28,177.28
2016,12,8,11,30,201.0,229.0,3.8,15.0,331.0,244.18,190.83
2016,12,8,11,45,199.5,231.0,3.75,15.0,333.0,259.49,204.64
2016,12,8,12,0,198.0,233.0,3.7,15.0,335.0,274.26,217.91
2016,12,8,12,15,152.5,230.5,3.6,15.0,308.5,266.07,212.94
2016,12,8,12,30,107.0,228.0,3.5,15.0,282.0,247.72,199.19
2016,12,8,12,45,53.5,168.5,3.45,15.0,195.5,174.25,140.01
2016,12,8,13,0,0.0,109.0,3.4,15.0,109.0,91.23,71.28
2016,12,8,13,15,0.0,106.0,3.3,15.0,106.0,88.89,69.48
2016,12,8,13,30,0.0,103.0,3.2,15.0,103.0,86.56,67.62
2016,12,8,13,45,44.5,139.0,3.15,15.0,157.5,155.13,125.8
2016,12,8,14,0,89.0,175.0,3.1,15.0,212.0,226.07,185.23
2016,12,8,14,15,44.5,129.5,2.95,15.0,148.0,152.2,123.72
2016,12,8,14,30,0.0,84.0,2.8,15.0,84.0,71.19,55.02
2016,12,8,14,45,0.0,75.0,2.65,15.0,75.0,63.39,48.54
2016,12,8,15,0,0.0,66.0,2.5,15.0,66.0,55.54,41.89
2016,12,8,15,15,0.0,56.0,2.25,14.5,56.0,46.66,34.35
2016,12,8,15,30,0.0,46.0,2.0,14.0,46.0,38.06,26.95
2016,12,8,15,45,0.0,35.5,1.8,14.0,35.5,29.33,19.3
2016,12,8,16,0,0.0,25.0,1.6,14.0,25.0,20.62,11.62
2016,12,8,16,15,0.0,16.0,1.55,14.0,16.0,13.17,4.74
2016,12,8,16,30,0.0,7.0,1.5,14.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,14.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
