Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,7,15,24.0,10.5,0.85,13.0,12.0,8.96,0.0
2016,12,9,7,30,48.0,21.0,0.8,13.0,24.0,16.9,1.33
2016,12,9,7,45,92.0,37.0,0.75,13.5,48.5,28.6,18.44
2016,12,9,8,0,136.0,53.0,0.7,14.0,73.0,40.41,29.76
2016,12,9,8,15,152.5,70.0,0.9,14.0,99.5,52.5,40.93
2016,12,9,8,30,169.0,87.0,1.1,14.0,126.0,64.27,51.67
2016,12,9,8,45,182.5,103.0,1.3,14.5,151.5,75.05,61.27
2016,12,9,9,0,196.0,119.0,1.5,15.0,177.0,85.54,70.44
2016,12,9,9,15,200.5,134.0,1.55,15.5,200.5,95.05,78.58
2016,12,9,9,30,205.0,149.0,1.6,16.0,224.0,107.54,89.18
2016,12,9,9,45,362.0,138.0,1.7,16.5,283.5,95.43,78.36
2016,12,9,10,0,519.0,127.0,1.8,17.0,343.0,89.21,72.7
2016,12,9,10,15,291.0,160.5,1.8,17.0,283.0,121.63,90.76
2016,12,9,10,30,63.0,194.0,1.8,17.0,223.0,149.61,116.38
2016,12,9,10,45,317.0,169.5,1.85,17.5,323.5,172.03,122.68
2016,12,9,11,0,571.0,145.0,1.9,18.0,424.0,223.37,153.69
2016,12,9,11,15,436.0,180.0,1.9,18.0,396.0,250.73,183.21
2016,12,9,11,30,301.0,215.0,1.9,18.0,368.0,263.51,200.02
2016,12,9,11,45,354.0,206.0,1.95,18.0,387.0,293.73,224.83
2016,12,9,12,0,407.0,197.0,2.0,18.0,406.0,331.54,255.98
2016,12,9,12,15,377.0,201.5,1.85,18.0,394.0,340.42,265.34
2016,12,9,12,30,347.0,206.0,1.7,18.0,382.0,350.55,275.14
2016,12,9,12,45,240.5,212.0,1.6,18.0,333.0,321.27,253.92
2016,12,9,13,0,134.0,218.0,1.5,18.0,284.0,275.87,219.02
2016,12,9,13,15,219.0,202.0,1.3,18.0,304.0,316.79,252.54
2016,12,9,13,30,304.0,186.0,1.1,18.0,324.0,371.58,296.09
2016,12,9,13,45,270.5,179.0,0.9,18.0,296.5,356.59,284.32
2016,12,9,14,0,237.0,172.0,0.7,18.0,269.0,339.13,270.8
2016,12,9,14,15,233.5,158.0,0.6,17.5,247.5,330.99,265.66
2016,12,9,14,30,230.0,144.0,0.5,17.0,226.0,321.42,259.16
2016,12,9,14,45,225.0,128.5,0.45,17.0,201.5,307.62,248.87
2016,12,9,15,0,220.0,113.0,0.4,17.0,177.0,292.38,237.17
2016,12,9,15,15,206.5,97.0,0.4,16.5,150.0,269.33,219.31
2016,12,9,15,30,193.0,81.0,0.4,16.0,123.0,244.94,199.68
2016,12,9,15,45,172.0,64.5,0.4,16.0,96.0,213.5,172.99
2016,12,9,16,0,151.0,48.0,0.4,16.0,69.0,180.87,144.22
2016,12,9,16,15,75.5,34.0,0.45,15.5,44.5,116.43,86.0
2016,12,9,16,30,0.0,20.0,0.5,15.0,20.0,19.96,0.0
2016,12,9,16,45,0.0,10.0,0.55,15.0,10.0,8.54,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,15,130.5,10.0,1.4,13.5,17.5,8.54,0.0
2016,12,10,7,30,261.0,20.0,1.6,14.0,35.0,16.61,0.0
2016,12,10,7,45,377.5,28.0,1.85,14.5,71.0,23.02,13.54
2016,12,10,8,0,494.0,36.0,2.1,15.0,107.0,29.46,20.04
2016,12,10,8,15,559.5,41.5,2.35,15.0,147.0,36.58,26.71
2016,12,10,8,30,625.0,47.0,2.6,15.0,187.0,41.1,30.97
2016,12,10,8,45,312.5,71.0,2.85,15.0,141.0,52.32,41.06
2016,12,10,9,0,0.0,95.0,3.1,15.0,95.0,75.11,61.29
2016,12,10,9,15,0.0,107.5,3.25,15.0,107.5,84.62,69.64
2016,12,10,9,30,0.0,120.0,3.4,15.0,120.0,94.02,77.82
2016,12,10,9,45,388.0,95.5,3.6,15.5,256.0,67.59,54.33
2016,12,10,10,0,776.0,71.0,3.8,16.0,392.0,58.58,46.22
2016,12,10,10,15,509.0,133.5,3.85,16.0,349.0,106.6,75.48
2016,12,10,10,30,242.0,196.0,3.9,16.0,306.0,159.91,118.86
2016,12,10,10,45,310.0,193.0,4.0,16.5,340.5,186.15,135.45
2016,12,10,11,0,378.0,190.0,4.1,17.0,375.0,218.46,158.99
2016,12,10,11,15,262.0,209.5,4.05,17.0,339.0,228.88,173.55
2016,12,10,11,30,146.0,229.0,4.0,17.0,303.0,226.98,177.13
2016,12,10,11,45,117.0,228.5,3.95,17.0,288.0,228.68,180.16
2016,12,10,12,0,88.0,228.0,3.9,17.0,273.0,223.81,177.48
2016,12,10,12,15,119.5,228.5,3.85,17.0,289.0,249.56,198.55
2016,12,10,12,30,151.0,229.0,3.8,17.0,305.0,274.04,218.79
2016,12,10,12,45,83.0,204.0,3.8,17.0,245.5,220.91,176.84
2016,12,10,13,0,15.0,179.0,3.8,17.0,186.0,160.95,128.2
2016,12,10,13,15,142.0,185.0,3.75,16.5,249.5,256.51,207.98
2016,12,10,13,30,269.0,191.0,3.7,16.0,313.0,355.58,289.8
2016,12,10,13,45,155.5,178.5,3.7,16.0,248.0,274.26,223.88
2016,12,10,14,0,42.0,166.0,3.7,16.0,183.0,186.09,150.79
2016,12,10,14,15,21.0,138.5,3.55,16.0,147.0,137.33,110.48
2016,12,10,14,30,0.0,111.0,3.4,16.0,111.0,97.87,77.25
2016,12,10,14,45,0.0,99.0,3.3,16.0,99.0,87.6,68.75
2016,12,10,15,0,0.0,87.0,3.2,16.0,87.0,77.25,60.06
2016,12,10,15,15,0.0,73.5,3.0,15.5,73.5,65.15,49.88
2016,12,10,15,30,0.0,60.0,2.8,15.0,60.0,52.85,39.38
2016,12,10,15,45,0.0,46.5,2.65,15.0,46.5,40.28,28.43
2016,12,10,16,0,0.0,33.0,2.5,15.0,33.0,27.3,17.1
2016,12,10,16,15,0.0,21.5,2.35,14.5,21.5,17.74,8.34
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,8.23,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.27,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,15,156.5,9.0,0.55,9.5,18.0,7.68,0.0
2016,12,11,7,30,313.0,18.0,0.6,10.0,36.0,16.3,0.0
2016,12,11,7,45,430.5,26.0,0.7,10.5,73.5,23.4,14.07
2016,12,11,8,0,548.0,34.0,0.8,11.0,111.0,30.51,21.35
2016,12,11,8,15,612.0,39.0,0.85,11.0,152.5,34.66,25.5
2016,12,11,8,30,676.0,44.0,0.9,11.0,194.0,38.86,29.52
2016,12,11,8,45,719.5,46.5,1.0,11.5,234.0,40.83,31.36
2016,12,11,9,0,763.0,49.0,1.1,12.0,274.0,42.88,33.17
2016,12,11,9,15,789.0,51.5,1.15,12.5,310.5,44.82,34.83
2016,12,11,9,30,815.0,54.0,1.2,13.0,347.0,52.26,41.36
2016,12,11,9,45,828.0,57.5,1.3,13.5,377.5,55.29,43.88
2016,12,11,10,0,841.0,61.0,1.4,14.0,408.0,58.21,46.31
2016,12,11,10,15,853.5,62.5,1.4,14.0,433.0,77.75,47.04
2016,12,11,10,30,866.0,64.0,1.4,14.0,458.0,127.88,69.44
2016,12,11,10,45,874.0,65.0,1.45,14.5,476.0,177.35,103.91
2016,12,11,11,0,882.0,66.0,1.5,15.0,494.0,226.46,144.47
2016,12,11,11,15,886.5,66.5,1.6,15.0,505.0,273.77,186.89
2016,12,11,11,30,891.0,67.0,1.7,15.0,516.0,319.96,229.43
2016,12,11,11,45,892.5,67.0,1.85,15.5,519.5,363.4,269.42
2016,12,11,12,0,894.0,67.0,2.0,16.0,523.0,405.05,307.37
2016,12,11,12,15,892.0,67.0,2.0,16.0,519.0,443.29,342.16
2016,12,11,12,30,890.0,67.0,2.0,16.0,515.0,479.16,374.29
2016,12,11,12,45,883.5,67.0,2.0,16.0,503.5,510.32,402.07
2016,12,11,13,0,877.0,67.0,2.0,16.0,492.0,538.58,426.97
2016,12,11,13,15,464.5,128.0,2.0,16.0,352.5,398.88,320.83
2016,12,11,13,30,52.0,189.0,2.0,16.0,213.0,206.11,165.49
2016,12,11,13,45,51.5,178.5,2.0,16.0,201.0,200.12,161.62
2016,12,11,14,0,51.0,168.0,2.0,16.0,189.0,193.82,156.91
2016,12,11,14,15,122.5,157.5,2.0,15.5,202.5,245.51,201.2
2016,12,11,14,30,194.0,147.0,2.0,15.0,216.0,287.66,237.51
2016,12,11,14,45,188.0,132.0,2.05,15.0,193.0,273.4,226.33
2016,12,11,15,0,182.0,117.0,2.1,15.0,170.0,258.05,214.17
2016,12,11,15,15,171.5,100.5,1.8,14.5,144.5,249.78,207.26
2016,12,11,15,30,161.0,84.0,1.5,14.0,119.0,227.1,188.06
2016,12,11,15,45,144.0,66.5,1.25,13.5,93.0,197.32,162.24
2016,12,11,16,0,127.0,49.0,1.0,13.0,67.0,166.16,134.33
2016,12,11,16,15,63.5,34.5,0.95,12.5,43.5,96.1,71.54
2016,12,11,16,30,0.0,20.0,0.9,12.0,20.0,19.73,0.0
2016,12,11,16,45,0.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,12,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,10.0,9.5,8.11,0.0
2016,12,12,7,30,0.0,19.0,0.5,10.0,19.0,15.42,0.0
2016,12,12,7,45,37.5,34.5,0.5,10.5,40.0,27.09,17.04
2016,12,12,8,0,75.0,50.0,0.5,11.0,61.0,38.75,28.59
2016,12,12,8,15,87.5,67.5,0.65,11.0,84.0,51.4,40.4
2016,12,12,8,30,100.0,85.0,0.8,11.0,107.0,63.75,51.79
2016,12,12,8,45,107.5,102.0,0.95,11.5,130.0,75.46,62.34
2016,12,12,9,0,115.0,119.0,1.1,12.0,153.0,86.88,72.43
2016,12,12,9,15,119.0,134.5,1.05,12.5,173.5,97.1,81.27
2016,12,12,9,30,123.0,150.0,1.0,13.0,194.0,107.04,89.73
2016,12,12,9,45,127.0,164.0,1.0,13.5,213.0,115.89,97.11
2016,12,12,10,0,131.0,178.0,1.0,14.0,232.0,124.49,104.2
2016,12,12,10,15,133.5,189.0,0.95,14.0,247.0,135.43,106.5
2016,12,12,10,30,136.0,200.0,0.9,14.0,262.0,154.96,119.19
2016,12,12,10,45,238.0,198.0,0.85,14.5,311.5,177.87,131.93
2016,12,12,11,0,340.0,196.0,0.8,15.0,361.0,213.52,156.11
2016,12,12,11,15,304.5,207.0,0.75,15.0,357.5,235.55,176.43
2016,12,12,11,30,269.0,218.0,0.7,15.0,354.0,254.11,193.97
2016,12,12,11,45,222.5,224.5,0.7,15.0,337.5,259.57,201.12
2016,12,12,12,0,176.0,231.0,0.7,15.0,321.0,262.03,205.29
2016,12,12,12,15,117.0,223.0,0.65,15.0,282.5,243.06,191.96
2016,12,12,12,30,58.0,215.0,0.6,15.0,244.0,212.66,168.82
2016,12,12,12,45,74.5,214.0,0.55,15.0,251.0,225.45,179.53
2016,12,12,13,0,91.0,213.0,0.5,15.0,258.0,239.39,190.99
2016,12,12,13,15,112.5,206.5,0.5,15.0,259.5,260.73,208.52
2016,12,12,13,30,134.0,200.0,0.5,15.0,261.0,274.84,220.39
2016,12,12,13,45,156.0,188.0,0.5,15.0,255.0,284.03,228.58
2016,12,12,14,0,178.0,176.0,0.5,15.0,249.0,293.36,236.97
2016,12,12,14,15,191.0,161.0,0.5,14.5,234.0,293.38,238.4
2016,12,12,14,30,204.0,146.0,0.5,14.0,219.0,292.67,239.29
2016,12,12,14,45,195.5,131.5,0.55,14.0,195.0,277.45,227.82
2016,12,12,15,0,187.0,117.0,0.6,14.0,171.0,274.29,225.63
2016,12,12,15,15,173.5,100.5,0.6,13.5,145.0,250.84,206.95
2016,12,12,15,30,160.0,84.0,0.6,13.0,119.0,226.14,186.67
2016,12,12,15,45,138.5,67.0,0.6,13.0,92.5,194.15,159.11
2016,12,12,16,0,117.0,50.0,0.6,13.0,66.0,161.04,129.67
2016,12,12,16,15,58.5,35.0,0.6,12.5,43.0,93.64,69.57
2016,12,12,16,30,0.0,20.0,0.6,12.0,20.0,19.59,0.0
2016,12,12,16,45,0.0,10.0,0.65,12.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,10.5,9.0,7.68,0.0
2016,12,13,7,30,0.0,18.0,1.1,11.0,18.0,14.66,0.0
2016,12,13,7,45,42.5,34.0,1.25,11.5,39.5,26.71,16.45
2016,12,13,8,0,85.0,50.0,1.4,12.0,61.0,38.73,28.35
2016,12,13,8,15,103.0,67.5,1.5,12.0,86.0,51.41,40.18
2016,12,13,8,30,121.0,85.0,1.6,12.0,111.0,63.81,51.61
2016,12,13,8,45,132.0,101.5,1.7,12.5,135.5,75.27,61.93
2016,12,13,9,0,143.0,118.0,1.8,13.0,160.0,86.46,71.81
2016,12,13,9,15,150.0,133.0,1.8,13.5,182.0,96.46,80.47
2016,12,13,9,30,157.0,148.0,1.8,14.0,204.0,106.21,88.76
2016,12,13,9,45,101.0,157.0,1.8,14.5,194.5,111.62,93.17
2016,12,13,10,0,45.0,166.0,1.8,15.0,185.0,120.89,100.88
2016,12,13,10,15,125.0,181.5,1.8,15.0,237.5,130.46,102.55
2016,12,13,10,30,205.0,197.0,1.8,15.0,290.0,158.28,119.38
2016,12,13,10,45,205.0,206.0,1.85,15.5,302.0,180.08,135.21
2016,12,13,11,0,205.0,215.0,1.9,16.0,314.0,201.79,152.59
2016,12,13,11,15,155.5,220.0,1.9,16.0,296.5,209.02,161.15
2016,12,13,11,30,106.0,225.0,1.9,16.0,279.0,210.19,164.57
2016,12,13,11,45,462.0,154.0,1.9,16.0,389.0,286.41,218.18
2016,12,13,12,0,818.0,83.0,1.9,16.0,499.0,387.04,294.34
2016,12,13,12,15,816.5,83.0,1.85,16.0,495.5,423.74,327.17
2016,12,13,12,30,815.0,83.0,1.8,16.0,492.0,458.29,357.84
2016,12,13,12,45,815.0,80.5,1.8,16.5,482.0,488.76,384.13
2016,12,13,13,0,815.0,78.0,1.8,17.0,472.0,516.8,407.9
2016,12,13,13,15,806.0,77.0,1.75,17.0,454.0,538.92,427.18
2016,12,13,13,30,797.0,76.0,1.7,17.0,436.0,557.96,443.71
2016,12,13,13,45,783.0,74.0,1.7,17.0,411.5,569.79,454.75
2016,12,13,14,0,769.0,72.0,1.7,17.0,387.0,578.28,463.04
2016,12,13,14,15,748.0,69.5,1.6,16.5,356.5,578.42,465.1
2016,12,13,14,30,727.0,67.0,1.5,16.0,326.0,575.14,464.3
2016,12,13,14,45,697.5,63.5,1.45,16.0,290.5,561.76,454.91
2016,12,13,15,0,668.0,60.0,1.4,16.0,255.0,545.13,442.55
2016,12,13,15,15,623.5,55.5,1.2,15.5,216.5,518.85,421.7
2016,12,13,15,30,579.0,51.0,1.0,15.0,178.0,486.26,394.91
2016,12,13,15,45,510.5,44.5,0.85,15.0,139.0,432.93,350.07
2016,12,13,16,0,442.0,38.0,0.7,15.0,100.0,378.56,302.27
2016,12,13,16,15,327.0,28.5,0.7,14.5,65.0,290.28,221.5
2016,12,13,16,30,212.0,19.0,0.7,14.0,30.0,187.31,34.66
2016,12,13,16,45,106.0,9.5,0.75,13.5,15.0,74.31,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,11.0,14.5,12.38,0.0
2016,12,14,7,30,0.0,29.0,1.6,11.0,29.0,21.92,0.0
2016,12,14,7,45,226.5,33.5,1.85,11.5,64.5,25.96,15.65
2016,12,14,8,0,453.0,38.0,2.1,12.0,100.0,31.18,21.7
2016,12,14,8,15,524.0,44.5,2.15,12.0,140.0,36.05,26.52
2016,12,14,8,30,595.0,51.0,2.2,12.0,180.0,40.95,31.19
2016,12,14,8,45,643.0,55.5,2.3,12.5,220.0,44.1,34.1
2016,12,14,9,0,691.0,60.0,2.4,13.0,260.0,51.46,40.68
2016,12,14,9,15,722.0,63.0,2.5,13.0,296.0,53.53,42.52
2016,12,14,9,30,753.0,66.0,2.6,13.0,332.0,55.64,44.35
2016,12,14,9,45,586.0,104.5,2.75,13.5,323.0,77.14,63.28
2016,12,14,10,0,419.0,143.0,2.9,14.0,314.0,98.78,82.08
2016,12,14,10,15,402.0,156.5,2.95,14.0,329.0,113.73,86.24
2016,12,14,10,30,385.0,170.0,3.0,14.0,344.0,151.67,108.25
2016,12,14,10,45,403.0,174.5,3.1,14.5,363.0,180.57,127.82
2016,12,14,11,0,421.0,179.0,3.2,15.0,382.0,213.78,154.14
2016,12,14,11,15,381.0,192.0,3.25,15.0,379.0,240.65,179.46
2016,12,14,11,30,341.0,205.0,3.3,15.0,376.0,262.88,201.14
2016,12,14,11,45,375.5,199.5,3.35,15.5,389.5,290.94,224.9
2016,12,14,12,0,410.0,194.0,3.4,16.0,403.0,324.97,253.61
2016,12,14,12,15,420.5,190.5,3.4,16.0,403.0,349.63,275.62
2016,12,14,12,30,431.0,187.0,3.4,16.0,403.0,373.85,297.11
2016,12,14,12,45,626.0,135.5,3.4,16.0,441.5,448.2,357.64
2016,12,14,13,0,821.0,84.0,3.4,16.0,480.0,524.69,420.12
2016,12,14,13,15,644.5,119.5,3.35,16.0,423.0,493.03,397.34
2016,12,14,13,30,468.0,155.0,3.3,16.0,366.0,442.88,359.14
2016,12,14,13,45,514.5,135.5,3.3,16.0,356.0,467.42,380.9
2016,12,14,14,0,561.0,116.0,3.3,16.0,346.0,497.18,406.27
2016,12,14,14,15,515.5,113.5,3.1,15.5,312.5,473.3,388.97
2016,12,14,14,30,470.0,111.0,2.9,15.0,279.0,452.42,373.65
2016,12,14,14,45,450.5,102.5,2.7,15.0,249.5,439.06,363.54
2016,12,14,15,0,431.0,94.0,2.5,15.0,220.0,423.52,351.18
2016,12,14,15,15,402.5,83.0,2.15,14.5,187.0,396.85,329.57
2016,12,14,15,30,374.0,72.0,1.8,14.0,154.0,368.4,305.57
2016,12,14,15,45,338.5,58.5,1.45,14.0,121.0,330.41,272.12
2016,12,14,16,0,303.0,45.0,1.1,14.0,88.0,291.3,236.18
2016,12,14,16,15,151.5,36.0,1.1,13.5,57.5,184.07,141.09
2016,12,14,16,30,0.0,27.0,1.1,13.0,27.0,33.66,2.85
2016,12,14,16,45,0.0,13.5,1.1,12.5,13.5,11.52,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,13.0,2.5,2.13,0.0
2016,12,15,7,30,0.0,5.0,2.6,13.0,5.0,4.1,0.0
2016,12,15,7,45,0.0,12.5,2.7,13.0,12.5,10.28,2.67
2016,12,15,8,0,0.0,20.0,2.8,13.0,20.0,16.47,8.74
2016,12,15,8,15,0.0,28.5,2.9,13.0,28.5,23.51,15.26
2016,12,15,8,30,0.0,37.0,3.0,13.0,37.0,30.56,21.76
2016,12,15,8,45,0.0,45.5,3.2,13.5,45.5,37.62,28.15
2016,12,15,9,0,0.0,54.0,3.4,14.0,54.0,44.7,34.47
2016,12,15,9,15,0.0,61.5,3.55,14.0,61.5,50.95,40.04
2016,12,15,9,30,0.0,69.0,3.7,14.0,69.0,57.19,45.55
2016,12,15,9,45,0.0,85.5,3.9,14.0,85.5,69.95,56.8
2016,12,15,10,0,0.0,102.0,4.1,14.0,102.0,82.46,67.75
2016,12,15,10,15,0.0,94.5,4.1,14.0,94.5,77.3,60.22
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,71.89,55.56
2016,12,15,10,45,0.0,116.0,4.2,14.5,116.0,94.47,74.36
2016,12,15,11,0,0.0,145.0,4.3,15.0,145.0,117.11,93.0
2016,12,15,11,15,0.0,144.5,4.4,15.0,144.5,117.57,93.29
2016,12,15,11,30,0.0,144.0,4.5,15.0,144.0,117.91,93.51
2016,12,15,11,45,0.0,145.0,4.6,15.0,145.0,119.35,94.69
2016,12,15,12,0,0.0,146.0,4.7,15.0,146.0,120.79,95.88
2016,12,15,12,15,0.0,150.5,4.7,15.0,150.5,125.16,99.51
2016,12,15,12,30,0.0,155.0,4.7,15.0,155.0,129.69,103.3
2016,12,15,12,45,0.0,143.5,4.75,15.0,143.5,120.57,95.79
2016,12,15,13,0,0.0,132.0,4.8,15.0,132.0,111.2,88.08
2016,12,15,13,15,0.0,102.5,4.7,15.0,102.5,85.81,66.93
2016,12,15,13,30,0.0,73.0,4.6,15.0,73.0,60.56,45.76
2016,12,15,13,45,0.0,79.5,4.55,15.0,79.5,66.01,50.46
2016,12,15,14,0,0.0,86.0,4.5,15.0,86.0,71.98,55.59
2016,12,15,14,15,0.0,89.5,4.35,15.0,89.5,75.63,58.77
2016,12,15,14,30,0.0,93.0,4.2,15.0,93.0,79.81,62.39
2016,12,15,14,45,0.0,83.0,4.1,15.0,83.0,71.17,55.13
2016,12,15,15,0,0.0,73.0,4.0,15.0,73.0,62.47,47.77
2016,12,15,15,15,0.0,62.0,4.0,14.5,62.0,52.68,39.48
2016,12,15,15,30,0.0,51.0,4.0,14.0,51.0,42.78,30.97
2016,12,15,15,45,0.0,40.0,4.05,14.0,40.0,33.08,22.47
2016,12,15,16,0,0.0,29.0,4.1,14.0,29.0,23.95,14.41
2016,12,15,16,15,0.0,19.0,4.1,14.0,19.0,15.66,6.84
2016,12,15,16,30,0.0,9.0,4.1,14.0,9.0,7.4,0.0
2016,12,15,16,45,0.0,4.5,4.2,14.0,4.5,3.84,0.0
2016,12,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,8.0,1.5,1.28,0.0
2016,12,16,7,30,0.0,3.0,3.5,8.0,3.0,2.46,0.0
2016,12,16,7,45,0.0,7.0,3.65,8.5,7.0,5.74,0.0
2016,12,16,8,0,0.0,11.0,3.8,9.0,11.0,9.03,2.34
2016,12,16,8,15,0.0,16.0,3.95,9.0,16.0,13.16,6.21
2016,12,16,8,30,0.0,21.0,4.1,9.0,21.0,17.29,10.08
2016,12,16,8,45,0.0,26.0,4.3,9.5,26.0,21.42,13.89
2016,12,16,9,0,0.0,31.0,4.5,10.0,31.0,25.57,17.66
2016,12,16,9,15,0.0,35.0,4.6,10.0,35.0,28.89,20.68
2016,12,16,9,30,0.0,39.0,4.7,10.0,39.0,32.21,23.67
2016,12,16,9,45,0.0,43.0,4.85,10.5,43.0,35.54,26.59
2016,12,16,10,0,0.0,47.0,5.0,11.0,47.0,38.87,29.48
2016,12,16,10,15,181.5,113.0,5.0,11.0,194.5,83.41,64.66
2016,12,16,10,30,363.0,179.0,5.0,11.0,342.0,153.82,112.8
2016,12,16,10,45,376.0,182.0,5.05,11.0,357.0,182.01,132.4
2016,12,16,11,0,389.0,185.0,5.1,11.0,372.0,210.98,155.98
2016,12,16,11,15,201.5,183.5,5.1,11.0,281.0,191.98,149.26
2016,12,16,11,30,14.0,182.0,5.1,11.0,190.0,151.43,122.68
2016,12,16,11,45,14.0,184.0,5.15,11.0,191.5,154.99,125.79
2016,12,16,12,0,14.0,186.0,5.2,11.0,193.0,158.54,128.85
2016,12,16,12,15,7.0,168.0,5.25,11.0,171.5,142.58,115.64
2016,12,16,12,30,0.0,150.0,5.3,11.0,150.0,125.42,101.32
2016,12,16,12,45,422.5,118.5,5.35,11.0,322.5,326.16,269.17
2016,12,16,13,0,845.0,87.0,5.4,11.0,495.0,537.49,442.72
2016,12,16,13,15,835.0,85.5,5.35,10.5,476.0,559.93,464.01
2016,12,16,13,30,825.0,84.0,5.3,10.0,457.0,579.1,482.95
2016,12,16,13,45,514.0,129.5,5.3,10.0,357.5,459.31,386.09
2016,12,16,14,0,203.0,175.0,5.3,10.0,258.0,306.38,257.88
2016,12,16,14,15,475.0,125.5,5.2,10.0,300.5,459.4,389.54
2016,12,16,14,30,747.0,76.0,5.1,10.0,343.0,599.42,507.2
2016,12,16,14,45,717.0,72.5,5.05,10.0,306.5,587.01,497.53
2016,12,16,15,0,687.0,69.0,5.0,10.0,270.0,571.31,485.23
2016,12,16,15,15,640.5,64.0,4.8,9.5,230.0,539.63,459.46
2016,12,16,15,30,594.0,59.0,4.6,9.0,190.0,505.15,430.1
2016,12,16,15,45,516.5,52.0,4.4,9.0,148.5,445.15,377.18
2016,12,16,16,0,439.0,45.0,4.2,9.0,107.0,383.52,320.77
2016,12,16,16,15,316.0,34.0,4.1,8.5,70.5,288.07,230.54
2016,12,16,16,30,193.0,23.0,4.0,8.0,34.0,179.52,56.66
2016,12,16,16,45,96.5,11.5,3.9,8.0,17.0,70.1,0.0
2016,12,16,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,145.5,8.5,1.15,3.5,15.0,7.26,0.0
2016,12,17,7,30,291.0,17.0,1.2,4.0,30.0,15.54,0.0
2016,12,17,7,45,422.0,26.5,1.25,4.5,68.5,24.12,14.14
2016,12,17,8,0,553.0,36.0,1.3,5.0,107.0,32.66,23.63
2016,12,17,8,15,625.0,42.0,1.45,5.5,151.0,37.65,28.69
2016,12,17,8,30,697.0,48.0,1.6,6.0,195.0,42.69,33.56
2016,12,17,8,45,742.0,52.0,1.8,6.5,237.0,45.81,36.53
2016,12,17,9,0,787.0,56.0,2.0,7.0,279.0,48.98,39.42
2016,12,17,9,15,816.0,59.0,2.1,7.5,317.5,51.21,41.37
2016,12,17,9,30,845.0,62.0,2.2,8.0,356.0,53.45,43.28
2016,12,17,9,45,866.0,63.5,2.3,8.5,389.5,54.46,44.04
2016,12,17,10,0,887.0,65.0,2.4,9.0,423.0,61.51,50.24
2016,12,17,10,15,900.0,66.5,2.45,9.0,449.5,70.21,57.98
2016,12,17,10,30,913.0,68.0,2.5,9.0,476.0,122.95,68.16
2016,12,17,10,45,922.0,69.0,2.6,9.5,496.0,175.17,102.85
2016,12,17,11,0,931.0,70.0,2.7,10.0,516.0,227.12,145.47
2016,12,17,11,15,935.0,70.5,2.75,10.0,528.0,277.02,190.74
2016,12,17,11,30,939.0,71.0,2.8,10.0,540.0,325.71,236.47
2016,12,17,11,45,940.0,71.5,2.85,10.0,544.0,372.03,280.51
2016,12,17,12,0,941.0,72.0,2.9,10.0,548.0,416.48,322.51
2016,12,17,12,15,939.5,72.0,2.9,10.0,544.5,457.4,360.87
2016,12,17,12,30,938.0,72.0,2.9,10.0,541.0,495.9,396.41
2016,12,17,12,45,931.5,71.5,2.9,10.5,529.0,528.93,426.09
2016,12,17,13,0,925.0,71.0,2.9,11.0,517.0,558.9,452.55
2016,12,17,13,15,916.5,70.0,2.85,11.0,498.5,584.14,475.34
2016,12,17,13,30,908.0,69.0,2.8,11.0,480.0,606.07,495.06
2016,12,17,13,45,895.0,67.5,2.8,11.0,454.0,621.43,509.49
2016,12,17,14,0,882.0,66.0,2.8,11.0,428.0,637.78,524.25
2016,12,17,14,15,863.0,64.0,2.65,10.5,395.5,642.12,529.83
2016,12,17,14,30,844.0,62.0,2.5,10.0,363.0,642.75,532.23
2016,12,17,14,45,817.5,59.0,2.4,10.0,325.5,633.63,525.92
2016,12,17,15,0,791.0,56.0,2.3,10.0,288.0,620.94,516.29
2016,12,17,15,15,749.5,52.0,2.0,9.5,246.5,593.59,494.19
2016,12,17,15,30,708.0,48.0,1.7,9.0,205.0,563.07,468.21
2016,12,17,15,45,643.0,42.5,1.4,8.5,162.0,512.26,424.45
2016,12,17,16,0,578.0,37.0,1.1,8.0,119.0,459.19,376.26
2016,12,17,16,15,460.0,28.5,1.1,7.5,79.0,367.54,290.93
2016,12,17,16,30,342.0,20.0,1.1,7.0,39.0,265.47,96.29
2016,12,17,16,45,171.0,10.0,1.15,6.5,19.5,115.39,0.0
2016,12,17,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,154.0,8.0,1.15,1.5,14.5,6.83,0.0
2016,12,18,7,30,308.0,16.0,1.3,2.0,29.0,14.6,0.0
2016,12,18,7,45,439.0,24.5,1.5,3.0,67.5,22.25,12.52
2016,12,18,8,0,570.0,33.0,1.7,4.0,106.0,29.91,21.22
2016,12,18,8,15,640.0,38.5,1.8,4.5,149.5,34.55,25.96
2016,12,18,8,30,710.0,44.0,1.9,5.0,193.0,39.25,30.52
2016,12,18,8,45,754.0,48.0,2.05,5.5,235.0,42.49,33.61
2016,12,18,9,0,798.0,52.0,2.2,6.0,277.0,45.76,36.61
2016,12,18,9,15,826.5,54.5,2.3,6.5,315.5,47.67,38.29
2016,12,18,9,30,855.0,57.0,2.4,7.0,354.0,54.72,44.61
2016,12,18,9,45,873.0,59.5,2.55,7.5,387.0,57.11,46.62
2016,12,18,10,0,891.0,62.0,2.7,8.0,420.0,59.42,48.55
2016,12,18,10,15,904.5,63.5,2.7,8.5,447.0,66.35,54.62
2016,12,18,10,30,918.0,65.0,2.7,9.0,474.0,119.27,65.43
2016,12,18,10,45,927.0,65.5,2.7,9.5,494.0,171.28,99.51
2016,12,18,11,0,936.0,66.0,2.7,10.0,514.0,222.99,141.75
2016,12,18,11,15,941.0,67.0,2.7,10.0,526.5,273.71,187.57
2016,12,18,11,30,946.0,68.0,2.7,10.0,539.0,323.33,234.01
2016,12,18,11,45,948.0,68.0,2.7,10.5,543.5,369.81,277.62
2016,12,18,12,0,950.0,68.0,2.7,11.0,548.0,414.47,319.08
2016,12,18,12,15,948.5,68.0,2.65,11.0,544.5,455.73,357.46
2016,12,18,12,30,947.0,68.0,2.6,11.0,541.0,494.54,392.98
2016,12,18,12,45,942.0,67.5,2.6,11.0,530.0,528.59,424.06
2016,12,18,13,0,937.0,67.0,2.6,11.0,519.0,559.67,452.1
2016,12,18,13,15,928.5,66.0,2.55,11.0,500.5,585.25,475.08
2016,12,18,13,30,920.0,65.0,2.5,11.0,482.0,607.49,494.97
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,623.38,508.83
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,635.73,519.6
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,640.19,525.47
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,646.33,532.15
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,636.7,525.42
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,623.48,515.4
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,596.9,495.07
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,567.15,470.85
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,515.49,426.84
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,461.71,378.48
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,370.35,293.91
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,268.86,108.26
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,116.69,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
