Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,19,7,15,142.0,8.0,0.55,5.5,13.5,6.83,0.0
2016,12,19,7,30,284.0,16.0,0.5,6.0,27.0,13.66,0.0
2016,12,19,7,45,419.0,24.5,0.5,6.5,65.0,22.24,12.14
2016,12,19,8,0,554.0,33.0,0.5,7.0,103.0,29.88,20.95
2016,12,19,8,15,626.0,39.0,0.55,7.5,146.0,34.96,26.05
2016,12,19,8,30,698.0,45.0,0.6,8.0,189.0,40.08,30.95
2016,12,19,8,45,741.5,48.5,0.7,8.5,231.0,42.85,33.57
2016,12,19,9,0,785.0,52.0,0.8,9.0,273.0,45.67,36.13
2016,12,19,9,15,813.5,55.0,0.85,9.5,311.0,47.97,38.14
2016,12,19,9,30,842.0,58.0,0.9,10.0,349.0,50.28,40.11
2016,12,19,9,45,861.5,60.0,1.0,10.5,382.0,57.33,46.3
2016,12,19,10,0,881.0,62.0,1.1,11.0,415.0,59.29,47.88
2016,12,19,10,15,894.0,63.5,1.1,11.5,442.0,64.41,52.26
2016,12,19,10,30,907.0,65.0,1.1,12.0,469.0,116.73,63.37
2016,12,19,10,45,916.0,66.0,1.15,12.5,489.0,168.58,96.41
2016,12,19,11,0,925.0,67.0,1.2,13.0,509.0,220.17,137.53
2016,12,19,11,15,930.0,67.5,1.2,13.0,521.0,269.99,181.47
2016,12,19,11,30,935.0,68.0,1.2,13.0,533.0,318.71,225.95
2016,12,19,11,45,936.0,68.5,1.2,13.5,537.5,364.87,268.07
2016,12,19,12,0,937.0,69.0,1.2,14.0,542.0,409.18,307.98
2016,12,19,12,15,935.5,69.0,1.1,14.0,538.5,450.0,344.41
2016,12,19,12,30,934.0,69.0,1.0,14.0,535.0,488.41,377.86
2016,12,19,12,45,930.0,68.0,0.9,14.5,524.0,522.07,405.94
2016,12,19,13,0,926.0,67.0,0.8,15.0,513.0,552.84,430.8
2016,12,19,13,15,917.5,66.0,0.95,14.5,494.5,578.18,454.71
2016,12,19,13,30,909.0,65.0,1.1,14.0,476.0,600.21,475.87
2016,12,19,13,45,895.5,63.5,1.25,14.0,450.5,615.37,490.76
2016,12,19,14,0,882.0,62.0,1.4,14.0,425.0,626.98,502.73
2016,12,19,14,15,863.0,60.5,1.3,14.0,393.0,631.61,507.26
2016,12,19,14,30,844.0,59.0,1.2,14.0,361.0,637.96,512.57
2016,12,19,14,45,814.5,56.5,1.2,14.0,323.5,627.65,506.04
2016,12,19,15,0,785.0,54.0,1.2,14.0,286.0,613.77,496.4
2016,12,19,15,15,744.0,50.5,1.15,13.0,245.0,587.58,477.97
2016,12,19,15,30,703.0,47.0,1.1,12.0,204.0,558.27,455.75
2016,12,19,15,45,637.5,41.5,1.05,11.5,161.5,507.43,414.32
2016,12,19,16,0,572.0,36.0,1.0,11.0,119.0,454.51,368.56
2016,12,19,16,15,456.5,28.0,1.0,10.5,79.5,365.31,287.36
2016,12,19,16,30,341.0,20.0,1.0,10.0,40.0,266.53,115.92
2016,12,19,16,45,170.5,10.0,1.05,9.5,20.0,115.19,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,144.0,7.5,0.95,5.5,13.0,6.4,0.0
2016,12,20,7,30,288.0,15.0,0.9,6.0,26.0,12.8,0.0
2016,12,20,7,45,420.0,23.5,0.85,7.0,63.5,21.3,11.15
2016,12,20,8,0,552.0,32.0,0.8,8.0,101.0,28.96,19.98
2016,12,20,8,15,624.0,37.5,0.95,8.5,143.5,33.62,24.68
2016,12,20,8,30,696.0,43.0,1.1,9.0,186.0,38.32,29.19
2016,12,20,8,45,739.5,47.0,1.3,9.5,228.0,41.57,32.24
2016,12,20,9,0,783.0,51.0,1.5,10.0,270.0,44.84,35.2
2016,12,20,9,15,812.5,53.5,1.5,10.5,308.5,46.76,36.87
2016,12,20,9,30,842.0,56.0,1.5,11.0,347.0,53.83,43.12
2016,12,20,9,45,858.0,59.0,1.5,11.5,379.5,56.56,45.41
2016,12,20,10,0,874.0,62.0,1.5,12.0,412.0,59.2,47.6
2016,12,20,10,15,888.5,63.5,1.45,12.5,439.0,62.63,50.47
2016,12,20,10,30,903.0,65.0,1.4,13.0,466.0,114.77,62.19
2016,12,20,10,45,911.5,66.5,1.4,13.5,486.0,166.75,94.95
2016,12,20,11,0,920.0,68.0,1.4,14.0,506.0,218.48,135.92
2016,12,20,11,15,925.5,68.5,1.3,14.0,519.0,268.23,179.51
2016,12,20,11,30,931.0,69.0,1.2,14.0,532.0,316.95,223.64
2016,12,20,11,45,933.0,69.5,1.1,14.5,536.5,363.33,265.46
2016,12,20,12,0,935.0,70.0,1.0,15.0,541.0,407.96,305.0
2016,12,20,12,15,933.5,69.5,0.8,15.0,538.0,448.32,340.19
2016,12,20,12,30,932.0,69.0,0.6,15.0,535.0,486.26,372.07
2016,12,20,12,45,929.0,68.0,0.45,15.5,524.5,520.41,399.4
2016,12,20,13,0,926.0,67.0,0.3,16.0,514.0,551.75,423.45
2016,12,20,13,15,917.5,66.0,0.3,16.0,495.5,577.19,444.79
2016,12,20,13,30,909.0,65.0,0.3,16.0,477.0,599.33,463.3
2016,12,20,13,45,897.0,63.5,0.35,16.0,451.5,615.49,477.79
2016,12,20,14,0,885.0,62.0,0.4,16.0,426.0,628.16,489.57
2016,12,20,14,15,866.5,60.0,0.45,15.5,394.5,632.67,496.17
2016,12,20,14,30,848.0,58.0,0.5,15.0,363.0,633.61,500.0
2016,12,20,14,45,821.0,55.5,0.6,15.0,325.5,630.36,499.97
2016,12,20,15,0,794.0,53.0,0.7,15.0,288.0,618.32,493.05
2016,12,20,15,15,753.5,49.5,0.75,14.0,247.0,592.61,476.27
2016,12,20,15,30,713.0,46.0,0.8,13.0,206.0,563.8,455.74
2016,12,20,15,45,648.5,41.0,0.9,12.5,163.5,514.31,417.13
2016,12,20,16,0,584.0,36.0,1.0,12.0,121.0,462.66,373.71
2016,12,20,16,15,469.5,28.0,1.05,11.5,81.0,374.06,293.95
2016,12,20,16,30,355.0,20.0,1.1,11.0,41.0,276.48,130.03
2016,12,20,16,45,177.5,10.0,1.15,11.0,20.5,119.65,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,112.5,7.5,1.0,9.0,11.5,6.4,0.0
2016,12,21,7,30,225.0,15.0,0.9,9.0,23.0,12.8,0.0
2016,12,21,7,45,358.5,24.5,0.85,9.5,58.5,20.31,10.04
2016,12,21,8,0,492.0,34.0,0.8,10.0,94.0,28.13,19.05
2016,12,21,8,15,567.0,40.0,0.7,10.5,135.5,35.64,26.28
2016,12,21,8,30,642.0,46.0,0.6,11.0,177.0,40.67,31.07
2016,12,21,8,45,517.5,69.5,0.55,11.5,190.0,54.79,43.87
2016,12,21,9,0,393.0,93.0,0.5,12.0,203.0,68.11,55.75
2016,12,21,9,15,413.0,102.5,0.5,12.5,232.0,74.19,61.02
2016,12,21,9,30,433.0,112.0,0.5,13.0,261.0,80.14,66.1
2016,12,21,9,45,437.0,124.5,0.5,13.5,287.0,87.83,72.61
2016,12,21,10,0,441.0,137.0,0.5,14.0,313.0,95.35,78.89
2016,12,21,10,15,657.0,101.5,0.4,14.5,383.0,73.96,59.92
2016,12,21,10,30,873.0,66.0,0.3,15.0,453.0,111.9,60.63
2016,12,21,10,45,881.5,67.5,0.2,15.5,473.0,162.36,91.43
2016,12,21,11,0,890.0,69.0,0.1,16.0,493.0,212.6,129.92
2016,12,21,11,15,895.5,69.5,0.15,16.0,505.5,260.93,171.2
2016,12,21,11,30,901.0,70.0,0.2,16.0,518.0,308.28,213.17
2016,12,21,11,45,902.5,70.5,0.3,16.5,522.5,353.21,253.3
2016,12,21,12,0,904.0,71.0,0.4,17.0,527.0,396.41,291.57
2016,12,21,12,15,902.5,70.5,0.35,17.0,524.0,435.58,325.66
2016,12,21,12,30,901.0,70.0,0.3,17.0,521.0,472.4,357.0
2016,12,21,12,45,896.0,69.5,0.3,17.5,510.5,505.08,384.13
2016,12,21,13,0,891.0,69.0,0.3,18.0,500.0,534.93,408.38
2016,12,21,13,15,882.5,68.0,0.3,18.0,482.0,559.44,428.93
2016,12,21,13,30,874.0,67.0,0.3,18.0,464.0,580.76,446.74
2016,12,21,13,45,860.0,66.0,0.3,18.0,439.0,595.6,459.55
2016,12,21,14,0,846.0,65.0,0.3,18.0,414.0,611.47,472.72
2016,12,21,14,15,827.0,63.0,0.3,17.5,383.0,615.58,478.2
2016,12,21,14,30,808.0,61.0,0.3,17.0,352.0,616.11,480.98
2016,12,21,14,45,780.5,58.0,0.35,17.0,316.0,606.35,475.77
2016,12,21,15,0,753.0,55.0,0.4,17.0,280.0,593.15,467.6
2016,12,21,15,15,712.5,51.5,0.5,16.5,240.0,567.35,450.76
2016,12,21,15,30,672.0,48.0,0.6,16.0,200.0,538.52,430.27
2016,12,21,15,45,607.5,42.5,0.7,15.5,158.5,488.57,391.79
2016,12,21,16,0,543.0,37.0,0.8,15.0,117.0,436.55,348.9
2016,12,21,16,15,430.5,29.0,0.9,14.5,78.5,358.05,278.65
2016,12,21,16,30,318.0,21.0,1.0,14.0,40.0,262.4,130.51
2016,12,21,16,45,159.0,10.5,1.1,13.5,20.0,108.58,0.0
2016,12,21,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,7.0,0.25,10.0,11.0,5.97,0.0
2016,12,22,7,30,237.0,14.0,0.2,10.0,22.0,11.95,0.0
2016,12,22,7,45,372.5,23.5,0.15,10.5,58.5,21.25,10.56
2016,12,22,8,0,508.0,33.0,0.1,11.0,95.0,29.8,20.47
2016,12,22,8,15,583.5,39.0,0.15,11.5,137.0,34.83,25.49
2016,12,22,8,30,659.0,45.0,0.2,12.0,179.0,39.9,30.3
2016,12,22,8,45,704.5,49.0,0.3,12.5,220.0,43.06,33.23
2016,12,22,9,0,750.0,53.0,0.4,13.0,261.0,46.26,36.08
2016,12,22,9,15,781.0,56.0,0.35,13.5,299.5,48.52,38.04
2016,12,22,9,30,812.0,59.0,0.3,14.0,338.0,50.81,39.96
2016,12,22,9,45,831.0,62.0,0.3,14.5,370.5,52.97,41.73
2016,12,22,10,0,850.0,65.0,0.3,15.0,403.0,55.13,43.47
2016,12,22,10,15,864.5,66.5,0.35,15.0,430.0,56.1,44.24
2016,12,22,10,30,879.0,68.0,0.4,15.0,457.0,112.24,61.33
2016,12,22,10,45,887.0,69.5,0.45,15.5,477.0,163.05,92.11
2016,12,22,11,0,895.0,71.0,0.5,16.0,497.0,213.59,131.1
2016,12,22,11,15,900.0,71.5,0.65,16.0,509.5,262.16,173.07
2016,12,22,11,30,905.0,72.0,0.8,16.0,522.0,309.71,215.91
2016,12,22,11,45,904.5,73.0,0.95,16.0,526.5,354.75,257.28
2016,12,22,12,0,904.0,74.0,1.1,16.0,531.0,397.92,296.83
2016,12,22,12,15,902.5,74.0,1.25,16.0,527.5,437.73,333.17
2016,12,22,12,30,901.0,74.0,1.4,16.0,524.0,475.23,367.04
2016,12,22,12,45,897.0,72.5,1.6,16.0,514.0,507.59,396.61
2016,12,22,13,0,893.0,71.0,1.8,16.0,504.0,537.14,423.49
2016,12,22,13,15,885.0,70.0,1.85,16.0,486.0,562.15,445.76
2016,12,22,13,30,877.0,69.0,1.9,16.0,468.0,583.98,465.22
2016,12,22,13,45,864.0,68.0,1.95,16.0,443.0,603.6,482.54
2016,12,22,14,0,851.0,67.0,2.0,16.0,418.0,616.38,494.5
2016,12,22,14,15,832.5,64.5,1.75,15.5,387.0,620.46,498.93
2016,12,22,14,30,814.0,62.0,1.5,15.0,356.0,620.93,500.17
2016,12,22,14,45,788.0,59.0,1.3,15.0,320.0,612.35,493.51
2016,12,22,15,0,762.0,56.0,1.1,15.0,284.0,600.31,483.66
2016,12,22,15,15,721.5,52.5,0.95,14.5,244.0,574.64,464.0
2016,12,22,15,30,681.0,49.0,0.8,14.0,204.0,545.86,440.85
2016,12,22,15,45,616.0,43.5,0.7,13.5,161.5,495.56,400.09
2016,12,22,16,0,551.0,38.0,0.6,13.0,119.0,443.08,355.35
2016,12,22,16,15,439.5,29.5,0.55,12.5,80.5,356.12,278.68
2016,12,22,16,30,328.0,21.0,0.5,12.0,42.0,269.84,143.32
2016,12,22,16,45,164.0,10.5,0.5,12.0,21.0,111.83,0.0
2016,12,22,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,9.5,3.75,10.0,9.5,8.11,0.0
2016,12,23,7,30,0.0,19.0,3.9,10.0,19.0,16.22,0.0
2016,12,23,7,45,205.0,27.0,4.1,10.0,52.0,21.01,10.1
2016,12,23,8,0,410.0,35.0,4.3,10.0,85.0,28.75,19.46
2016,12,23,8,15,488.0,42.0,4.35,10.0,124.5,34.08,24.82
2016,12,23,8,30,566.0,49.0,4.4,10.0,164.0,39.41,29.96
2016,12,23,8,45,283.0,66.0,4.5,10.5,123.5,48.83,38.59
2016,12,23,9,0,0.0,83.0,4.6,11.0,83.0,66.27,54.31
2016,12,23,9,15,0.0,95.5,4.6,11.0,95.5,75.87,62.94
2016,12,23,9,30,0.0,108.0,4.6,11.0,108.0,85.35,71.38
2016,12,23,9,45,0.0,94.0,4.65,11.0,94.0,76.09,62.99
2016,12,23,10,0,0.0,80.0,4.7,11.0,80.0,66.03,53.89
2016,12,23,10,15,0.0,51.5,4.65,11.0,51.5,42.62,32.81
2016,12,23,10,30,0.0,23.0,4.6,11.0,23.0,18.98,10.77
2016,12,23,10,45,0.0,41.5,4.55,11.5,41.5,34.32,23.93
2016,12,23,11,0,0.0,60.0,4.5,12.0,60.0,49.72,37.01
2016,12,23,11,15,80.0,142.5,4.35,12.0,182.5,132.23,103.54
2016,12,23,11,30,160.0,225.0,4.2,12.0,305.0,222.02,175.78
2016,12,23,11,45,112.5,222.0,4.05,12.0,278.5,217.43,174.15
2016,12,23,12,0,65.0,219.0,3.9,12.0,252.0,204.84,165.43
2016,12,23,12,15,447.0,151.5,3.75,12.0,376.0,319.62,255.29
2016,12,23,12,30,829.0,84.0,3.6,12.0,500.0,452.91,361.6
2016,12,23,12,45,483.5,151.0,3.45,12.0,392.5,381.24,308.95
2016,12,23,13,0,138.0,218.0,3.3,12.0,285.0,273.14,222.98
2016,12,23,13,15,135.5,210.0,3.35,12.0,274.0,273.46,224.38
2016,12,23,13,30,133.0,202.0,3.4,12.0,263.0,272.98,224.77
2016,12,23,13,45,71.0,175.5,3.5,12.0,208.0,206.58,170.03
2016,12,23,14,0,9.0,149.0,3.6,12.0,153.0,136.76,111.11
2016,12,23,14,15,4.5,85.5,3.7,11.5,87.5,74.67,58.78
2016,12,23,14,30,0.0,22.0,3.8,11.0,22.0,18.13,10.12
2016,12,23,14,45,0.0,19.5,3.9,11.0,19.5,16.06,8.34
2016,12,23,15,0,0.0,17.0,4.0,11.0,17.0,13.99,6.54
2016,12,23,15,15,0.0,14.5,3.85,10.5,14.5,11.93,4.76
2016,12,23,15,30,0.0,12.0,3.7,10.0,12.0,9.86,2.94
2016,12,23,15,45,0.0,9.5,3.55,10.0,9.5,7.8,1.1
2016,12,23,16,0,0.0,7.0,3.4,10.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.3,9.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.2,9.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.15,9.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,6.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,6.0,16.0,13.66,0.0
2016,12,24,7,45,132.5,29.0,3.15,6.5,45.0,22.37,11.13
2016,12,24,8,0,265.0,42.0,3.3,7.0,74.0,32.34,22.87
2016,12,24,8,15,321.0,55.0,3.5,7.0,109.0,41.94,32.22
2016,12,24,8,30,377.0,68.0,3.7,7.0,144.0,51.35,41.18
2016,12,24,8,45,419.0,78.0,3.9,7.5,179.5,58.34,47.72
2016,12,24,9,0,461.0,88.0,4.1,8.0,215.0,65.21,53.98
2016,12,24,9,15,503.5,90.5,4.2,8.0,247.5,68.89,57.34
2016,12,24,9,30,546.0,93.0,4.3,8.0,280.0,69.73,58.06
2016,12,24,9,45,452.0,121.0,4.4,8.0,286.0,85.7,72.42
2016,12,24,10,0,358.0,149.0,4.5,8.0,292.0,105.96,90.53
2016,12,24,10,15,602.0,112.0,4.5,8.0,370.5,80.83,67.78
2016,12,24,10,30,846.0,75.0,4.5,8.0,449.0,106.89,60.72
2016,12,24,10,45,859.0,75.5,4.55,8.5,469.5,156.61,91.52
2016,12,24,11,0,872.0,76.0,4.6,9.0,490.0,206.67,131.56
2016,12,24,11,15,471.5,146.5,4.55,9.0,371.0,218.17,160.91
2016,12,24,11,30,71.0,217.0,4.5,9.0,252.0,191.68,155.35
2016,12,24,11,45,481.0,147.0,4.5,9.0,389.5,276.66,215.89
2016,12,24,12,0,891.0,77.0,4.5,9.0,527.0,393.79,307.37
2016,12,24,12,15,890.0,77.0,4.5,9.0,525.0,433.49,345.15
2016,12,24,12,30,889.0,77.0,4.5,9.0,523.0,470.96,380.56
2016,12,24,12,45,878.5,78.5,4.5,9.0,512.0,504.36,411.94
2016,12,24,13,0,868.0,80.0,4.5,9.0,501.0,534.16,439.7
2016,12,24,13,15,657.0,121.0,4.45,9.0,433.0,493.1,409.21
2016,12,24,13,30,446.0,162.0,4.4,9.0,365.0,431.19,360.11
2016,12,24,13,45,638.5,117.5,4.4,9.0,391.5,523.0,438.21
2016,12,24,14,0,831.0,73.0,4.4,9.0,418.0,610.12,511.57
2016,12,24,14,15,626.0,98.0,4.25,9.0,347.5,529.01,445.85
2016,12,24,14,30,421.0,123.0,4.1,9.0,277.0,430.3,364.64
2016,12,24,14,45,401.5,114.5,4.0,9.0,249.0,417.4,355.04
2016,12,24,15,0,382.0,106.0,3.9,9.0,221.0,402.42,343.03
2016,12,24,15,15,519.5,79.5,3.45,8.5,213.0,474.29,404.18
2016,12,24,15,30,657.0,53.0,3.0,8.0,205.0,534.49,453.33
2016,12,24,15,45,593.5,47.0,2.6,7.5,163.0,491.21,414.66
2016,12,24,16,0,530.0,41.0,2.2,7.0,121.0,440.8,368.7
2016,12,24,16,15,415.0,32.5,1.95,6.5,82.0,352.73,287.79
2016,12,24,16,30,300.0,24.0,1.7,6.0,43.0,257.12,156.85
2016,12,24,16,45,150.0,12.0,1.5,5.5,21.5,104.58,0.0
2016,12,24,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,6.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,6.0,19.0,16.22,0.0
2016,12,25,7,45,214.5,27.5,1.15,6.0,53.0,21.42,10.29
2016,12,25,8,0,429.0,36.0,1.3,6.0,87.0,29.75,20.7
2016,12,25,8,15,510.5,43.0,1.4,6.0,128.0,35.07,26.19
2016,12,25,8,30,592.0,50.0,1.5,6.0,169.0,40.42,31.43
2016,12,25,8,45,649.5,53.5,1.6,6.5,210.5,46.63,37.25
2016,12,25,9,0,707.0,57.0,1.7,7.0,252.0,49.32,39.72
2016,12,25,9,15,496.0,94.0,1.75,7.5,240.5,69.14,57.7
2016,12,25,9,30,285.0,131.0,1.8,8.0,229.0,94.05,80.0
2016,12,25,9,45,547.5,100.5,1.85,8.5,310.5,74.16,61.82
2016,12,25,10,0,810.0,70.0,1.9,9.0,392.0,58.53,47.55
2016,12,25,10,15,825.0,72.0,1.9,9.0,418.5,59.77,48.61
2016,12,25,10,30,840.0,74.0,1.9,9.0,445.0,104.43,59.0
2016,12,25,10,45,655.0,120.0,1.95,9.5,417.0,162.02,104.38
2016,12,25,11,0,470.0,166.0,2.0,10.0,389.0,202.46,144.74
2016,12,25,11,15,443.0,177.0,1.95,10.0,392.0,234.24,173.65
2016,12,25,11,30,416.0,188.0,1.9,10.0,395.0,263.09,200.78
2016,12,25,11,45,646.0,132.5,1.9,10.0,458.0,318.27,242.35
2016,12,25,12,0,876.0,77.0,1.9,10.0,521.0,387.49,297.7
2016,12,25,12,15,691.0,123.5,1.9,10.0,472.5,394.69,311.1
2016,12,25,12,30,506.0,170.0,1.9,10.0,424.0,383.62,307.69
2016,12,25,12,45,461.0,176.5,1.9,10.0,404.5,392.65,317.79
2016,12,25,13,0,416.0,183.0,1.9,10.0,385.0,397.35,323.67
2016,12,25,13,15,379.5,182.5,1.9,10.0,362.0,386.87,317.16
2016,12,25,13,30,343.0,182.0,1.9,10.0,339.0,381.61,314.36
2016,12,25,13,45,435.5,154.5,1.95,10.0,343.0,433.74,358.42
2016,12,25,14,0,528.0,127.0,2.0,10.0,347.0,476.82,395.08
2016,12,25,14,15,463.5,127.0,1.95,10.0,310.0,450.43,374.61
2016,12,25,14,30,399.0,127.0,1.9,10.0,273.0,420.27,351.01
2016,12,25,14,45,384.5,116.5,1.9,10.0,245.5,408.33,342.48
2016,12,25,15,0,370.0,106.0,1.9,10.0,218.0,394.34,331.78
2016,12,25,15,15,351.5,93.0,1.65,9.5,187.5,372.77,314.38
2016,12,25,15,30,333.0,80.0,1.4,9.0,157.0,349.38,294.71
2016,12,25,15,45,436.0,59.0,1.2,8.5,139.0,399.15,334.72
2016,12,25,16,0,539.0,38.0,1.0,8.0,121.0,436.35,360.81
2016,12,25,16,15,432.0,30.0,1.0,7.5,82.5,360.99,291.64
2016,12,25,16,30,325.0,22.0,1.0,7.0,44.0,272.56,171.92
2016,12,25,16,45,162.5,11.0,1.05,7.0,22.0,111.74,0.0
2016,12,25,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,15,104.5,6.5,1.0,4.5,9.5,0.0,0.0
2016,12,26,7,30,209.0,13.0,1.1,5.0,19.0,11.1,0.0
2016,12,26,7,45,346.0,22.0,1.2,5.5,53.5,19.82,8.95
2016,12,26,8,0,483.0,31.0,1.3,6.0,88.0,27.9,19.05
2016,12,26,8,15,559.0,37.0,1.5,6.5,129.0,32.96,24.21
2016,12,26,8,30,635.0,43.0,1.7,7.0,170.0,38.05,29.13
2016,12,26,8,45,682.5,47.0,1.9,7.5,210.5,41.24,32.17
2016,12,26,9,0,730.0,51.0,2.1,8.0,251.0,44.47,35.13
2016,12,26,9,15,761.0,54.0,2.2,8.5,289.0,46.75,37.15
2016,12,26,9,30,792.0,57.0,2.3,9.0,327.0,49.05,39.13
2016,12,26,9,45,814.0,59.0,2.45,9.5,360.0,50.49,40.29
2016,12,26,10,0,836.0,61.0,2.6,10.0,393.0,51.95,41.45
2016,12,26,10,15,850.5,62.5,2.5,10.0,420.0,59.49,48.16
2016,12,26,10,30,865.0,64.0,2.4,10.0,447.0,103.03,57.35
2016,12,26,10,45,874.5,65.5,2.35,10.5,467.0,153.28,87.42
2016,12,26,11,0,884.0,67.0,2.3,11.0,487.0,203.46,126.77
2016,12,26,11,15,889.5,67.5,2.15,11.0,500.0,251.67,169.39
2016,12,26,11,30,895.0,68.0,2.0,11.0,513.0,298.95,213.02
2016,12,26,11,45,897.0,68.5,1.95,11.5,519.0,344.02,254.88
2016,12,26,12,0,899.0,69.0,1.9,12.0,525.0,387.46,294.8
2016,12,26,12,15,898.0,69.0,1.8,12.0,522.5,427.43,331.57
2016,12,26,12,30,897.0,69.0,1.7,12.0,520.0,465.16,365.59
2016,12,26,12,45,892.0,69.0,1.65,12.5,510.5,498.62,394.85
2016,12,26,13,0,887.0,69.0,1.6,13.0,501.0,529.31,421.07
2016,12,26,13,15,879.5,68.0,1.5,13.0,483.5,554.72,443.08
2016,12,26,13,30,872.0,67.0,1.4,13.0,466.0,577.02,462.11
2016,12,26,13,45,858.5,66.0,1.3,13.0,442.0,592.62,475.57
2016,12,26,14,0,845.0,65.0,1.2,13.0,418.0,609.2,489.24
2016,12,26,14,15,826.5,63.0,1.1,12.5,387.5,614.13,494.79
2016,12,26,14,30,808.0,61.0,1.0,12.0,357.0,615.49,497.42
2016,12,26,14,45,780.5,58.5,0.95,12.0,321.0,606.84,491.73
2016,12,26,15,0,753.0,56.0,0.9,12.0,285.0,594.72,483.02
2016,12,26,15,15,713.5,52.0,0.85,11.5,245.5,569.42,464.48
2016,12,26,15,30,674.0,48.0,0.8,11.0,206.0,541.1,442.55
2016,12,26,15,45,611.5,43.0,0.8,10.5,164.5,493.39,404.37
2016,12,26,16,0,549.0,38.0,0.8,10.0,123.0,443.55,362.17
2016,12,26,16,15,444.0,30.0,0.85,9.5,84.5,361.37,290.2
2016,12,26,16,30,339.0,22.0,0.9,9.0,46.0,282.88,183.52
2016,12,26,16,45,169.5,11.0,0.95,9.0,23.0,116.33,0.0
2016,12,26,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,6.0,19.0,16.22,0.0
2016,12,27,7,45,240.5,25.5,0.65,6.5,54.0,21.09,9.67
2016,12,27,8,0,481.0,32.0,0.6,7.0,89.0,28.86,19.82
2016,12,27,8,15,559.0,38.5,0.65,7.5,130.5,34.34,25.39
2016,12,27,8,30,637.0,45.0,0.7,8.0,172.0,39.85,30.68
2016,12,27,8,45,683.5,49.5,0.75,8.5,213.0,43.41,34.05
2016,12,27,9,0,730.0,54.0,0.8,9.0,254.0,46.99,37.32
2016,12,27,9,15,762.0,57.5,0.75,9.5,292.0,49.62,39.64
2016,12,27,9,30,794.0,61.0,0.7,10.0,330.0,52.26,41.91
2016,12,27,9,45,814.0,63.5,0.65,11.0,363.5,53.98,43.23
2016,12,27,10,0,834.0,66.0,0.6,12.0,397.0,55.73,44.53
2016,12,27,10,15,849.0,67.5,0.8,12.5,424.0,56.67,45.19
2016,12,27,10,30,864.0,69.0,1.0,13.0,451.0,99.53,54.14
2016,12,27,10,45,875.0,70.0,1.25,13.5,472.0,155.63,88.29
2016,12,27,11,0,886.0,71.0,1.5,14.0,493.0,205.86,126.86
2016,12,27,11,15,891.5,72.0,1.55,14.0,506.0,254.76,169.35
2016,12,27,11,30,897.0,73.0,1.6,14.0,519.0,302.76,212.98
2016,12,27,11,45,900.0,73.0,1.7,14.0,524.5,348.01,255.0
2016,12,27,12,0,903.0,73.0,1.8,14.0,530.0,391.69,295.44
2016,12,27,12,15,901.5,73.0,1.85,14.0,528.0,431.83,332.42
2016,12,27,12,30,900.0,73.0,1.9,14.0,526.0,469.69,366.81
2016,12,27,12,45,896.0,72.0,2.0,14.5,516.0,502.95,396.36
2016,12,27,13,0,892.0,71.0,2.1,15.0,506.0,533.44,423.04
2016,12,27,13,15,884.0,70.0,2.1,15.0,489.0,558.91,445.69
2016,12,27,13,30,876.0,69.0,2.1,15.0,472.0,581.22,465.46
2016,12,27,13,45,863.5,67.5,2.1,15.0,447.5,597.11,480.0
2016,12,27,14,0,851.0,66.0,2.1,15.0,423.0,613.98,494.85
2016,12,27,14,15,832.5,64.0,1.95,14.5,392.5,619.15,500.77
2016,12,27,14,30,814.0,62.0,1.8,14.0,362.0,620.72,503.68
2016,12,27,14,45,788.5,59.0,1.65,14.0,326.0,612.96,498.2
2016,12,27,15,0,763.0,56.0,1.5,14.0,290.0,601.73,489.61
2016,12,27,15,15,723.5,52.5,1.35,13.0,250.0,577.17,471.85
2016,12,27,15,30,684.0,49.0,1.2,12.0,210.0,549.5,450.55
2016,12,27,15,45,623.5,43.5,1.1,11.5,168.5,502.56,412.23
2016,12,27,16,0,563.0,38.0,1.0,11.0,127.0,453.49,370.06
2016,12,27,16,15,459.0,30.5,1.0,10.5,87.5,372.25,298.88
2016,12,27,16,30,355.0,23.0,1.0,10.0,48.0,295.85,197.54
2016,12,27,16,45,177.5,11.5,1.05,9.5,24.0,122.0,0.0
2016,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,5.5,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,6.0,19.0,16.22,0.0
2016,12,28,7,45,266.0,24.5,1.1,7.0,55.5,20.26,8.86
2016,12,28,8,0,532.0,30.0,1.1,8.0,92.0,27.15,18.19
2016,12,28,8,15,608.0,35.5,1.3,8.5,134.5,31.84,22.99
2016,12,28,8,30,684.0,41.0,1.5,9.0,177.0,36.59,27.56
2016,12,28,8,45,730.0,45.0,1.7,10.0,219.0,39.88,30.61
2016,12,28,9,0,776.0,49.0,1.9,11.0,261.0,43.18,33.55
2016,12,28,9,15,806.0,51.5,1.9,11.5,299.5,45.15,35.26
2016,12,28,9,30,836.0,54.0,1.9,12.0,338.0,52.25,41.53
2016,12,28,9,45,856.5,56.0,1.95,12.5,371.5,54.33,43.24
2016,12,28,10,0,877.0,58.0,2.0,13.0,405.0,56.34,44.86
2016,12,28,10,15,891.0,59.5,2.05,13.5,433.0,57.85,46.04
2016,12,28,10,30,905.0,61.0,2.1,14.0,461.0,100.78,54.33
2016,12,28,10,45,914.5,62.0,2.15,14.5,482.0,152.74,84.2
2016,12,28,11,0,924.0,63.0,2.2,15.0,503.0,204.57,123.91
2016,12,28,11,15,929.5,63.5,2.2,15.0,516.5,254.79,167.58
2016,12,28,11,30,935.0,64.0,2.2,15.0,530.0,304.03,212.46
2016,12,28,11,45,937.5,64.0,2.2,15.5,536.0,350.7,255.33
2016,12,28,12,0,940.0,64.0,2.2,16.0,542.0,395.69,296.3
2016,12,28,12,15,939.5,64.0,2.2,16.0,540.0,437.63,334.65
2016,12,28,12,30,939.0,64.0,2.2,16.0,538.0,477.27,370.34
2016,12,28,12,45,934.5,64.0,2.25,16.0,528.5,512.59,402.04
2016,12,28,13,0,930.0,64.0,2.3,16.0,519.0,545.06,430.84
2016,12,28,13,15,923.0,63.0,2.3,16.0,501.5,572.16,454.79
2016,12,28,13,30,916.0,62.0,2.3,16.0,484.0,596.04,475.8
2016,12,28,13,45,904.5,61.0,2.3,16.0,460.0,613.99,491.92
2016,12,28,14,0,893.0,60.0,2.3,16.0,436.0,628.47,505.11
2016,12,28,14,15,876.0,58.0,2.1,15.5,405.0,634.83,511.83
2016,12,28,14,30,859.0,56.0,1.9,15.0,374.0,637.6,515.47
2016,12,28,14,45,834.5,54.0,1.75,15.0,338.0,631.97,511.67
2016,12,28,15,0,810.0,52.0,1.6,15.0,302.0,628.69,508.96
2016,12,28,15,15,773.5,49.0,1.45,14.0,261.5,607.1,493.37
2016,12,28,15,30,737.0,46.0,1.3,13.0,221.0,582.34,474.45
2016,12,28,15,45,678.5,41.0,1.15,12.5,178.0,537.37,437.69
2016,12,28,16,0,620.0,36.0,1.0,12.0,135.0,490.2,397.16
2016,12,28,16,15,519.0,29.0,1.0,11.5,94.0,411.19,328.46
2016,12,28,16,30,418.0,22.0,1.0,11.0,53.0,328.9,224.83
2016,12,28,16,45,209.0,11.0,1.05,11.0,26.5,141.74,0.0
2016,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,15,98.0,6.5,1.3,8.5,9.0,0.0,0.0
2016,12,29,7,30,196.0,13.0,1.2,9.0,18.0,11.1,0.0
2016,12,29,7,45,342.5,23.0,1.15,10.0,53.5,19.1,7.74
2016,12,29,8,0,489.0,33.0,1.1,11.0,89.0,29.88,20.28
2016,12,29,8,15,569.0,39.0,1.25,11.5,131.5,34.87,25.37
2016,12,29,8,30,649.0,45.0,1.4,12.0,174.0,39.94,30.2
2016,12,29,8,45,695.5,50.0,1.55,13.0,216.0,43.94,33.85
2016,12,29,9,0,742.0,55.0,1.7,14.0,258.0,47.94,37.36
2016,12,29,9,15,774.0,58.5,1.7,14.0,296.5,50.55,39.71
2016,12,29,9,30,806.0,62.0,1.7,14.0,335.0,53.18,42.02
2016,12,29,9,45,818.0,66.5,1.7,14.5,367.5,56.39,44.71
2016,12,29,10,0,830.0,71.0,1.7,15.0,400.0,59.54,47.32
2016,12,29,10,15,845.5,73.0,1.7,15.5,427.5,60.78,48.24
2016,12,29,10,30,861.0,75.0,1.7,16.0,455.0,101.77,56.34
2016,12,29,10,45,869.5,76.5,1.7,16.5,476.0,152.76,85.47
2016,12,29,11,0,878.0,78.0,1.7,17.0,497.0,203.68,124.02
2016,12,29,11,15,884.0,79.0,1.7,17.5,510.5,253.35,166.19
2016,12,29,11,30,890.0,80.0,1.7,18.0,524.0,302.24,209.47
2016,12,29,11,45,890.0,81.0,1.75,18.5,529.5,348.3,250.98
2016,12,29,12,0,890.0,82.0,1.8,19.0,535.0,392.6,290.59
2016,12,29,12,15,888.5,81.5,1.75,19.0,532.5,432.98,326.72
2016,12,29,12,30,887.0,81.0,1.7,19.0,530.0,471.07,360.2
2016,12,29,12,45,748.0,108.0,1.65,19.0,481.5,468.22,362.58
2016,12,29,13,0,609.0,135.0,1.6,19.0,433.0,454.31,355.21
2016,12,29,13,15,743.5,104.0,1.5,19.0,456.0,521.05,408.02
2016,12,29,13,30,878.0,73.0,1.4,19.0,479.0,589.69,461.07
2016,12,29,13,45,682.5,105.5,1.3,19.0,411.0,536.0,421.55
2016,12,29,14,0,487.0,138.0,1.2,19.0,343.0,462.74,366.85
2016,12,29,14,15,299.0,148.0,1.0,18.5,271.0,355.04,284.4
2016,12,29,14,30,111.0,158.0,0.8,18.0,199.0,241.78,194.04
2016,12,29,14,45,104.0,143.5,0.65,18.0,179.0,227.21,183.14
2016,12,29,15,0,97.0,129.0,0.5,18.0,159.0,211.84,170.86
2016,12,29,15,15,380.0,92.0,0.5,17.5,186.0,391.13,317.3
2016,12,29,15,30,663.0,55.0,0.5,17.0,213.0,543.07,433.72
2016,12,29,15,45,598.5,49.0,0.55,16.5,171.0,499.17,397.97
2016,12,29,16,0,534.0,43.0,0.6,16.0,129.0,448.06,356.8
2016,12,29,16,15,429.5,34.5,0.7,15.5,89.5,366.46,288.58
2016,12,29,16,30,325.0,26.0,0.8,15.0,50.0,282.72,194.65
2016,12,29,16,45,162.5,13.0,0.9,15.0,25.0,114.21,0.0
2016,12,29,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,7,45,0.0,4.5,1.2,9.5,4.5,3.69,0.0
2016,12,30,8,0,0.0,8.0,1.2,10.0,8.0,6.56,0.07
2016,12,30,8,15,0.0,12.5,1.2,10.0,12.5,10.27,3.56
2016,12,30,8,30,0.0,17.0,1.2,10.0,17.0,13.98,7.04
2016,12,30,8,45,0.0,21.0,1.25,10.5,21.0,17.29,10.09
2016,12,30,9,0,0.0,25.0,1.3,11.0,25.0,20.6,13.11
2016,12,30,9,15,0.0,29.0,1.4,11.5,29.0,23.91,16.09
2016,12,30,9,30,0.0,33.0,1.5,12.0,33.0,27.23,19.03
2016,12,30,9,45,0.0,36.5,1.6,12.5,36.5,30.14,21.57
2016,12,30,10,0,0.0,40.0,1.7,13.0,40.0,33.05,24.09
2016,12,30,10,15,0.0,65.0,1.75,13.0,65.0,53.87,42.61
2016,12,30,10,30,0.0,90.0,1.8,13.0,90.0,74.13,57.71
2016,12,30,10,45,0.0,94.0,1.85,13.0,94.0,77.46,60.41
2016,12,30,11,0,0.0,98.0,1.9,13.0,98.0,80.8,63.15
2016,12,30,11,15,0.0,101.0,1.9,13.0,101.0,83.37,65.24
2016,12,30,11,30,0.0,104.0,1.9,13.0,104.0,85.94,67.35
2016,12,30,11,45,0.0,119.0,1.9,13.0,119.0,98.23,77.61
2016,12,30,12,0,0.0,134.0,1.9,13.0,134.0,110.75,88.02
2016,12,30,12,15,0.0,133.5,1.9,13.0,133.5,110.78,88.03
2016,12,30,12,30,0.0,133.0,1.9,13.0,133.0,110.8,88.06
2016,12,30,12,45,0.0,142.0,1.9,13.5,142.0,118.94,94.71
2016,12,30,13,0,0.0,151.0,1.9,14.0,151.0,127.43,101.62
2016,12,30,13,15,44.0,177.0,1.85,14.0,197.5,182.31,147.35
2016,12,30,13,30,88.0,203.0,1.8,14.0,244.0,237.45,192.9
2016,12,30,13,45,82.5,192.0,1.8,14.0,229.0,229.39,186.66
2016,12,30,14,0,77.0,181.0,1.8,14.0,214.0,220.6,179.98
2016,12,30,14,15,50.5,162.0,1.65,13.5,183.0,188.84,154.19
2016,12,30,14,30,24.0,143.0,1.5,13.0,152.0,145.06,117.96
2016,12,30,14,45,20.5,130.0,1.4,13.0,137.5,132.48,107.66
2016,12,30,15,0,17.0,117.0,1.3,13.0,123.0,119.73,97.02
2016,12,30,15,15,12.0,102.0,1.2,12.5,106.0,103.52,83.42
2016,12,30,15,30,7.0,87.0,1.1,12.0,89.0,87.09,69.38
2016,12,30,15,45,3.5,70.5,1.05,12.0,71.5,69.53,54.06
2016,12,30,16,0,0.0,54.0,1.0,12.0,54.0,51.46,38.16
2016,12,30,16,15,0.0,37.5,1.05,11.5,37.5,34.91,23.54
2016,12,30,16,30,0.0,21.0,1.1,11.0,21.0,17.34,7.23
2016,12,30,16,45,0.0,10.5,1.15,10.5,10.5,8.96,0.0
2016,12,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
